Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,804.67,659.11
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,760.23,624.34
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,707.54,581.21
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,695.75,571.64
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,678.54,557.08
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,509.72,419.72
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,346.43,284.73
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,235.99,193.35
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,138.2,111.63
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,220.95,179.92
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,285.64,230.67
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,287.69,227.37
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,274.97,209.84
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,194.36,148.61
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,145.33,116.43
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,152.26,120.48
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,154.2,124.09
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,130.5,111.96
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,120.12,103.06
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,116.31,99.92
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,112.34,96.62
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,90.78,77.48
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,72.28,60.89
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,64.66,54.08
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,54.54,44.8
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,47.36,38.05
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,39.88,30.81
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,31.2,22.15
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,20.96,8.53
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,12.8,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,169.59,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,363.6,275.24
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,502.46,426.93
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,583.38,501.66
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,663.85,571.25
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,716.02,614.77
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,766.13,655.27
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,798.3,680.24
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,819.08,695.54
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,834.68,704.52
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,846.69,710.57
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,849.61,709.79
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,848.62,706.18
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,839.69,696.62
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,826.84,684.32
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,806.53,666.86
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,782.47,646.75
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,753.37,622.07
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,720.76,593.61
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,681.85,559.67
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,640.0,522.8
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,594.35,482.16
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,546.29,438.66
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,495.17,391.7
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,442.31,342.28
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,386.73,289.81
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,329.94,235.98
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,271.18,181.5
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,212.03,129.94
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,152.04,85.59
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,92.56,57.46
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,69.52,57.06
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,68.17,56.04
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,65.99,54.24
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,57.29,46.53
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,55.23,44.89
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,53.17,43.22
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,50.19,40.74
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,47.23,38.16
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,42.4,33.68
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,37.58,29.0
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,28.59,20.13
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,22.82,11.0
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,13.23,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,137.65,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,319.44,248.55
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,451.58,383.22
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,519.59,445.46
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,587.54,503.7
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,526.01,453.88
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,466.02,402.36
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,517.51,444.09
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,567.47,482.75
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,608.09,513.55
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,646.17,541.77
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,737.4,611.01
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,809.6,663.15
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,790.5,646.46
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,768.17,628.14
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,735.07,601.25
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,703.1,573.99
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,672.74,548.55
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,640.3,521.23
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,585.57,475.71
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,529.79,429.28
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,498.46,402.28
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,465.64,373.44
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,418.06,332.98
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,375.14,296.63
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,331.23,259.25
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,290.95,225.14
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,262.76,197.8
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,224.0,162.42
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,182.62,129.56
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,138.53,102.83
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,120.19,101.59
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,117.37,99.39
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,103.24,87.11
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,88.43,74.13
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,77.25,64.43
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,63.88,52.62
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,56.03,45.7
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,47.81,38.3
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,42.48,33.38
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,37.1,28.2
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,30.7,21.78
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,24.34,12.77
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,13.66,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,7.26,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,76.97,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,295.37,235.37
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,463.87,392.07
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,555.19,470.48
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,640.07,539.45
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,694.47,581.25
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,746.72,619.41
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,780.16,641.88
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,810.47,661.39
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,828.33,671.27
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,834.46,672.57
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,838.94,673.32
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,839.62,671.41
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,831.4,662.63
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,819.3,651.35
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,799.59,634.72
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,776.18,615.68
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,747.92,593.28
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,716.19,567.13
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,678.39,536.31
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,637.56,502.53
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,592.67,465.29
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,545.37,425.03
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,494.98,381.27
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,442.83,334.75
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,387.13,284.32
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,330.26,232.19
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,272.54,179.9
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,214.39,129.91
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,155.01,86.01
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,96.04,56.99
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,68.75,55.42
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,67.43,54.45
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,64.93,52.39
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,62.32,50.23
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,54.28,43.35
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,52.99,42.46
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,50.8,40.71
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,48.7,38.94
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,39.63,30.67
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,34.6,25.89
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,21.76,13.81
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,9.27,1.6
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,5.12,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,6.57,0.13
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,7.39,0.9
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,19.77,11.94
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,32.21,22.96
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,52.61,40.87
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,74.13,59.54
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,182.42,155.12
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,269.47,229.89
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,345.16,292.76
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,417.46,351.39
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,428.91,358.61
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,438.72,364.67
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,524.34,434.85
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,601.41,495.62
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,622.64,510.46
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,631.9,515.84
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,532.4,433.57
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,441.47,358.45
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,404.96,328.12
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,367.75,297.05
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,351.19,282.33
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,334.4,267.3
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,326.79,255.9
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,301.68,227.66
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,265.61,190.77
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,217.12,144.39
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,181.07,127.23
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,172.9,135.59
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,152.55,130.29
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,134.66,114.97
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,123.57,105.48
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,112.12,95.6
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,100.73,85.9
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,89.04,75.78
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,78.22,66.21
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,67.1,56.18
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,56.89,46.76
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,46.46,36.91
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,33.44,24.46
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,20.45,10.9
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,11.95,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,116.7,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,278.3,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,412.72,340.9
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,543.92,467.47
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,621.49,537.86
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,698.69,603.89
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,748.25,643.51
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,795.59,679.34
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,817.36,693.32
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,844.39,710.9
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,859.36,718.4
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,870.65,723.0
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,872.48,720.29
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,870.36,714.79
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,861.02,705.22
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,847.68,692.92
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,826.99,675.44
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,802.5,655.33
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,773.06,631.32
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,740.08,602.86
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,701.16,569.28
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,659.18,532.78
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,613.19,492.6
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,564.73,449.55
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,512.06,402.08
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,457.64,352.11
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,401.21,299.57
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,343.64,245.67
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,283.77,190.55
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,223.63,137.93
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,162.85,91.71
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,102.6,60.22
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,69.71,56.66
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,67.72,55.08
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,65.9,53.62
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,64.0,52.08
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,55.14,44.38
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,53.08,42.74
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,50.08,40.27
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,47.08,37.71
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,43.45,34.42
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,39.96,31.05
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,30.91,22.29
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,25.22,15.24
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,15.79,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,78.2,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,201.64,46.57
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,236.6,195.12
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,252.4,216.88
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,225.4,195.18
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,196.57,169.65
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,204.12,175.66
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,194.61,166.59
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,205.46,174.86
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,215.74,182.4
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,250.5,211.05
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,284.07,238.15
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,286.82,238.98
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,289.42,239.82
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,313.5,259.06
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,336.23,276.91
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,471.86,388.21
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,582.11,475.16
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,608.43,495.06
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,631.69,512.15
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,609.24,492.68
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,582.86,469.89
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,493.05,396.54
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,416.06,334.03
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,365.3,292.89
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,323.21,258.93
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,280.1,224.29
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,245.72,197.17
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,219.7,176.41
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,196.16,157.92
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,194.92,155.19
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,178.75,142.56
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,161.05,137.69
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,151.85,130.06
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,139.82,119.81
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,127.36,109.13
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,114.43,98.03
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,101.01,86.35
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,86.25,73.27
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,74.7,62.88
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,62.96,52.12
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,50.9,40.82
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,38.36,28.83
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,25.61,15.74
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,15.36,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.56,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,4.33,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,8.72,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,10.94,3.56
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,13.16,5.72
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,18.94,10.93
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,24.74,16.1
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,24.33,15.76
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,23.92,15.37
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,26.41,17.51
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,28.91,19.62
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,73.65,58.5
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,122.65,100.39
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,107.54,86.95
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,93.37,74.44
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,70.65,54.93
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,48.98,36.33
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,85.08,67.07
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,121.77,97.95
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,154.15,124.93
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,185.78,151.05
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,213.74,174.13
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,233.58,190.28
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,334.22,272.69
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,416.43,336.99
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,411.36,330.06
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,394.36,312.14
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,355.23,277.38
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,317.63,243.93
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,278.39,202.28
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,225.31,148.71
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,175.54,115.82
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,146.14,106.52
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,138.9,118.43
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,152.49,130.79
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,130.23,111.4
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,108.89,92.71
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,105.93,90.37
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,97.75,83.27
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,71.97,60.18
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,48.31,38.71
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,45.12,35.75
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,41.24,31.97
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,33.63,24.56
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,24.68,15.18
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,14.0,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,3.41,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,13.0,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,32.72,12.93
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,64.58,50.9
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,107.89,91.01
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,156.31,135.04
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,203.59,177.21
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,382.55,332.43
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,540.91,463.37
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,663.38,559.85
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,779.05,647.01
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,780.97,646.23
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,779.64,643.89
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,680.32,566.05
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,572.42,478.11
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,485.32,406.72
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,400.4,336.0
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,411.89,342.89
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,424.39,350.36
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,372.51,306.57
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,315.06,258.47
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,305.44,250.18
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,296.23,242.17
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,280.56,229.22
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,265.34,216.6
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,218.52,178.09
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,176.16,143.27
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,147.67,119.66
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,119.87,96.52
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,87.83,69.6
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,54.84,41.61
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,67.04,52.17
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,78.96,62.53
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,100.3,84.81
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,119.07,101.81
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,107.68,91.87
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,89.62,75.9
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,74.6,62.62
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,60.6,50.11
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,65.31,54.58
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,70.04,58.99
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,55.47,45.56
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,42.05,33.0
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,31.68,23.06
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,21.14,12.5
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,11.94,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,2.56,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,84.99,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,223.13,138.46
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,344.88,288.79
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,468.4,398.35
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,548.21,466.85
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,627.85,532.14
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,681.49,574.12
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,733.34,613.25
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,767.66,637.95
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,794.16,656.33
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,814.67,669.8
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,831.55,680.53
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,837.13,683.27
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,838.84,683.38
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,782.08,639.65
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,720.37,591.72
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,516.84,429.68
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,319.14,266.21
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,340.51,282.82
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,370.08,305.18
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,336.67,277.05
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,305.4,250.92
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,318.84,261.56
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,328.86,268.91
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,243.77,199.09
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,165.67,134.71
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,121.0,97.46
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,79.45,62.66
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,95.65,76.55
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,111.03,89.69
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,132.47,106.16
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,141.86,113.99
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,141.93,122.39
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,148.34,128.44
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,141.99,123.11
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,135.39,117.56
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,112.85,97.68
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,84.12,71.92
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,68.69,58.01
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,57.54,47.85
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,51.9,42.61
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,46.17,37.09
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,35.71,26.99
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,27.0,17.93
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,16.34,0.0
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,5.97,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,150.58,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,340.75,231.36
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,458.64,375.79
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,561.94,463.89
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,635.04,522.32
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,707.35,576.54
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,754.74,611.15
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,799.79,643.07
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,829.6,662.28
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,847.44,672.83
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,862.31,681.36
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,873.53,687.38
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,874.78,686.62
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,872.16,683.47
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,864.07,676.62
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,852.01,667.14
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,832.69,651.99
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,809.51,634.34
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,779.16,612.37
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,745.35,586.25
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,706.45,555.53
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,664.54,521.85
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,618.69,484.74
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,570.47,444.67
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,518.75,400.43
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,465.39,353.6
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,409.38,303.66
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,352.2,251.71
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,292.87,197.96
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,233.12,145.62
2018,3,4,14,15,953.5,79.0,1.55,9.4,670.5,173.11,98.77
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,113.52,64.52
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,70.59,57.49
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,69.01,56.32
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,67.27,54.93
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,65.45,53.47
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,56.32,45.51
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,54.34,43.93
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,51.83,41.9
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,49.33,39.81
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,45.87,36.7
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,42.49,33.49
2018,3,4,17,15,537.5,40.5,1.05,4.55,127.5,33.25,24.64
2018,3,4,17,30,439.0,33.0,1.1,4.0,79.0,27.55,18.47
2018,3,4,17,45,268.5,21.5,1.15,3.5,45.0,18.08,0.0
