Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,41.84,31.38
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,34.28,24.26
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.64,15.89
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,15.79,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.27,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,4.69,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,9.05,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,16.48,8.12
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,23.93,15.01
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,33.06,23.2
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,42.21,31.28
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,57.92,44.96
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,74.26,58.96
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,101.38,82.0
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,128.41,104.56
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,210.08,173.39
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,278.28,229.17
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,451.34,370.09
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,625.92,504.52
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,650.18,519.78
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,672.5,534.6
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,658.3,519.55
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,642.29,503.67
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,702.1,547.16
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,775.14,597.93
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,760.66,583.18
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,731.77,559.42
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,664.95,506.97
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,589.08,448.45
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,546.42,416.64
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,505.67,385.8
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,509.32,388.43
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,510.75,389.08
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,479.07,366.2
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,449.01,344.36
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,401.12,309.0
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,360.75,278.86
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,291.99,226.76
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,228.29,177.96
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,247.16,193.12
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,263.04,205.71
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,243.59,190.82
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,224.96,176.66
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,211.99,166.9
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,198.7,157.37
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,189.77,158.52
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,185.25,155.1
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,170.9,143.52
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,167.25,141.08
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,150.7,127.2
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,133.44,112.6
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,109.46,91.95
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,90.37,75.36
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,70.77,58.15
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,54.75,43.9
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,49.51,39.15
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,44.15,34.08
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,36.28,26.51
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.39,16.22
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.22,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.27,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,17.59,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,32.89,13.55
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,96.83,77.13
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,145.68,122.45
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,184.76,157.66
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,223.13,191.29
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,347.94,299.08
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,460.65,392.92
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,593.46,498.7
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,707.89,584.3
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,810.59,657.29
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,902.51,719.57
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,950.69,749.53
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,991.13,773.89
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,1000.2,776.28
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,1005.71,776.65
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,985.84,760.57
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,957.19,738.78
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,964.24,742.11
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,959.78,737.27
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,962.38,738.03
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,972.93,744.32
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,924.08,709.57
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,885.24,682.03
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,848.97,654.69
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,804.61,620.76
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,762.31,589.38
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,718.7,556.46
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,653.91,505.75
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,593.24,458.03
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,554.9,428.01
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,516.46,397.21
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,485.87,371.59
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,449.55,340.12
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,377.53,284.11
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,329.26,248.12
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,296.47,221.95
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,266.5,198.84
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,237.75,174.39
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,202.24,149.53
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,169.51,139.96
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,147.6,121.79
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,149.66,124.33
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,140.75,117.44
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,131.02,109.65
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,127.66,107.33
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,117.13,98.65
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,106.23,89.52
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,83.86,69.94
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,61.21,49.8
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,53.67,42.98
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,45.96,35.78
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,35.76,26.11
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.36,15.57
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.14,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.12,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,94.7,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,235.32,143.88
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,357.78,295.66
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,476.88,400.59
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,562.8,472.27
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,651.68,542.02
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,717.57,589.91
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,777.52,630.71
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,830.66,665.42
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,882.3,697.74
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,920.84,719.7
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,956.88,739.47
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,984.01,752.62
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,996.15,755.63
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,1010.07,760.87
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,1020.6,763.94
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,1025.46,762.9
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,1026.72,759.72
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,1021.77,752.74
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,1013.12,743.64
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,996.55,730.25
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,976.43,714.84
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,951.56,696.68
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,923.35,676.5
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,889.71,655.3
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,853.15,631.84
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,812.79,605.04
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,769.99,575.05
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,722.99,540.88
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,674.25,504.49
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,623.51,465.82
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,571.55,424.94
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,513.41,378.33
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,459.5,334.39
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,401.7,287.0
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,351.28,244.93
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,297.05,199.2
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,242.85,154.79
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,189.67,112.8
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,121.92,69.35
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,77.07,59.43
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,82.1,63.86
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,70.61,54.55
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,69.26,53.76
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,67.38,52.5
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,65.39,51.13
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,63.19,49.57
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,60.93,47.92
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,52.91,41.18
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,49.85,38.68
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,45.81,35.18
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,41.78,31.48
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,35.04,25.11
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,28.28,17.94
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,16.81,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,7.68,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,107.05,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,261.12,170.84
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,378.45,313.67
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,493.63,415.68
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,575.53,485.19
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,660.31,553.31
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,717.29,596.47
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,781.02,642.9
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,829.64,676.55
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,876.67,708.18
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,913.44,731.4
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,947.7,752.5
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,959.81,757.5
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,980.31,768.88
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,993.07,775.18
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,1002.43,779.28
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,1005.71,779.39
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,1005.42,777.23
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,998.52,770.67
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,988.06,761.86
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,973.0,750.07
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,954.44,736.02
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,929.72,717.95
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,901.79,697.73
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,870.25,674.18
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,835.75,648.53
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,795.52,618.5
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,753.11,585.46
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,709.22,550.42
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,662.96,512.89
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,612.66,471.21
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,561.07,427.68
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,507.93,382.96
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,453.99,336.44
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,398.59,287.57
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,342.98,237.81
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,286.23,187.75
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,229.94,139.91
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,174.26,97.74
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,119.75,66.95
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,76.95,60.25
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,75.95,59.59
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,74.41,58.65
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,72.75,57.6
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,62.98,49.43
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,62.24,49.07
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,60.67,47.97
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,59.09,46.83
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,51.92,40.71
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,49.61,38.79
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,45.2,34.87
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,40.76,30.73
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,34.47,24.72
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,28.16,18.03
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,16.8,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,7.68,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,115.35,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,279.59,191.9
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,397.29,329.21
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,515.08,432.69
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,597.13,502.0
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,675.84,565.05
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,740.65,614.49
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,805.32,661.78
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,854.35,695.13
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,901.76,726.34
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,937.88,749.01
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,960.18,761.48
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,984.46,775.69
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,1005.67,787.69
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,1019.55,795.07
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,1029.94,800.18
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,1034.56,800.64
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,1035.5,798.77
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,1028.59,792.1
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,1017.99,783.12
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,1000.47,769.06
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,979.41,752.74
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,954.02,733.7
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,925.29,712.43
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,891.69,687.92
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,855.14,661.33
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,814.71,631.92
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,771.82,599.78
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,725.27,562.92
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,676.98,524.08
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,625.39,482.23
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,572.78,438.56
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,518.97,393.12
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,464.36,345.77
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,407.94,295.87
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,351.32,245.13
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,294.31,194.54
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,237.83,146.3
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,181.72,103.5
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,126.87,72.04
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,81.53,64.38
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,80.33,63.56
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,79.21,62.98
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,69.17,54.69
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,67.95,53.94
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,66.68,53.13
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,64.52,51.54
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,62.31,49.87
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,54.2,42.91
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,51.2,40.39
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,47.21,36.85
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,43.25,33.14
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,36.58,26.77
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.89,19.76
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.56,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,7.68,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,75.09,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,201.2,142.27
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,272.63,226.7
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,343.25,291.31
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,422.33,359.79
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,505.24,427.66
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,629.59,525.2
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,750.96,615.62
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,815.09,659.85
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,873.2,698.74
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,912.48,723.05
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,949.33,745.35
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,974.31,758.65
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,996.19,769.83
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,989.92,761.94
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,979.06,751.39
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,937.92,720.21
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,881.82,677.47
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,855.36,655.81
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,831.6,635.81
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,824.93,628.75
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,815.61,619.81
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,800.12,606.75
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,782.33,592.2
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,765.87,579.46
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,746.92,564.9
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,722.22,546.56
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,695.37,526.46
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,669.56,508.38
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,634.95,483.13
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,594.09,451.97
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,551.62,418.61
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,503.18,379.78
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,460.62,344.69
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,410.03,302.11
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,359.75,258.5
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,299.19,203.73
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,243.7,152.73
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,186.76,108.62
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,129.56,74.03
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,83.99,66.37
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,73.22,57.39
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,72.06,56.73
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,70.8,55.97
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,69.69,55.34
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,68.53,54.66
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,65.7,52.48
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,57.53,45.55
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,55.35,43.88
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,53.2,42.14
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,48.94,38.39
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,44.67,34.44
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,37.67,27.78
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.69,18.87
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,17.91,1.24
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,7.68,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,87.03,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,213.13,155.34
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,276.78,230.92
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,340.65,289.89
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,419.86,359.17
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,502.98,428.6
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,546.38,463.34
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,588.43,495.89
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,636.97,531.97
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,684.53,566.32
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,724.83,594.13
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,763.47,620.18
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,796.42,641.68
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,835.92,667.83
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,854.9,678.0
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,870.82,685.78
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,889.65,697.2
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,905.16,706.24
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,952.05,738.4
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,984.06,758.69
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,975.34,750.33
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,962.82,739.7
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,947.97,728.05
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,939.96,721.36
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,906.27,696.15
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,869.55,668.99
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,828.87,638.88
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,785.64,606.21
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,738.07,568.78
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,688.63,529.23
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,637.15,487.15
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,584.35,443.13
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,529.23,396.7
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,473.23,348.38
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,415.85,297.96
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,358.22,246.68
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,299.86,195.29
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,241.88,146.03
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,184.28,102.02
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,127.63,68.91
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,76.92,59.3
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,75.56,58.35
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,74.03,57.3
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,72.36,56.15
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,69.5,53.99
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,66.47,51.67
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,56.32,43.2
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,53.74,41.18
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,50.94,39.0
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,48.11,36.7
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,44.27,33.4
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,40.45,29.94
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,31.81,22.06
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,26.5,16.67
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.46,2.37
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,8.54,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,137.05,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,311.88,231.54
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,418.85,344.17
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,531.1,439.22
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,611.47,504.68
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,688.71,564.27
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,752.49,611.17
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,816.06,656.01
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,865.29,687.79
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,912.9,717.46
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,938.24,731.07
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,971.96,750.5
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,995.28,761.95
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,1015.51,771.3
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,1029.51,776.02
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,1040.0,778.48
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,1041.4,776.11
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,1039.1,771.57
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,1029.75,762.61
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,1016.73,751.51
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,1000.34,739.75
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,980.39,725.78
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,954.66,707.51
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,925.66,687.19
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,891.45,664.03
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,854.41,638.88
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,814.78,611.82
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,772.72,581.98
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,724.92,546.74
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,675.66,509.53
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,625.11,470.22
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,573.8,429.24
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,520.6,386.03
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,466.72,340.95
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,411.13,293.41
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,355.53,245.03
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,300.02,196.92
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,245.2,150.95
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,189.75,108.91
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,135.72,76.99
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,86.57,67.56
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,75.38,58.36
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,75.29,58.71
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,75.18,59.05
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,73.9,58.34
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,72.56,57.58
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,64.3,50.77
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,62.17,49.24
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,59.12,46.85
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,56.02,44.32
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,51.53,40.41
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,47.0,36.27
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,39.68,29.4
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.19,20.21
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.45,4.77
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,9.39,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.85,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,5.55,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,9.87,1.97
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,17.3,9.04
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,24.75,15.74
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,35.13,24.92
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,45.53,34.0
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,69.08,54.32
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,93.33,74.9
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,130.24,106.12
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,167.15,136.72
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,328.18,271.1
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,453.84,371.56
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,704.9,569.03
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,926.52,728.3
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,960.61,747.21
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,999.7,770.94
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,1007.57,773.21
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,999.63,765.03
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,997.72,761.69
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,992.22,756.0
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,977.73,744.62
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,959.75,731.03
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,935.59,713.47
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,908.21,693.74
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,876.08,671.07
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,841.11,646.35
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,802.36,618.78
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,761.26,588.41
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,715.36,553.44
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,668.05,516.55
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,618.66,477.25
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,568.57,436.29
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,516.45,392.63
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,463.71,347.26
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,410.15,300.24
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,356.53,252.4
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,301.77,203.77
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,247.54,157.13
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,193.71,115.17
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,131.08,74.83
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,80.65,63.85
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,80.65,64.05
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,79.54,63.47
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,78.3,62.78
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,76.53,61.58
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,68.19,54.61
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,65.58,52.61
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,62.83,50.46
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,59.82,48.04
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,56.75,45.48
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,51.49,40.82
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,46.11,35.86
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,39.19,29.28
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.21,20.51
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,19.84,6.18
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,10.24,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,12.43,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,92.87,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,244.66,189.13
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,316.78,266.96
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,403.85,344.98
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,296.68,256.17
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,168.28,144.52
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,148.65,125.66
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,110.49,90.36
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,128.5,105.16
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,146.15,119.32
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,162.67,132.5
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,179.14,145.46
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,201.14,162.86
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,222.95,179.87
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,284.59,228.81
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,326.83,261.38
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,456.19,364.1
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,582.0,459.96
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,712.87,558.66
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,818.81,636.41
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,885.73,684.7
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,931.53,715.42
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,910.93,700.08
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,899.38,691.61
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,868.21,669.67
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,834.26,646.05
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,796.19,619.06
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,755.86,588.49
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,711.5,554.42
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,665.56,518.31
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,617.02,479.26
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,567.42,438.31
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,516.4,395.21
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,464.62,350.3
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,411.35,303.23
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,357.94,255.26
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,303.34,206.47
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,249.29,159.61
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,186.52,109.96
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,133.28,76.56
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,81.42,64.88
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,81.19,64.89
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,80.1,64.33
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,78.9,63.66
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,77.5,62.77
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,69.41,55.98
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,67.19,54.34
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,64.87,52.57
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,61.57,49.89
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,58.19,47.04
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,53.39,42.79
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,48.52,38.26
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,41.25,31.33
