Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.69,22.01
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,20.97,7.88
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,11.1,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,4.51,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,8.21,0.89
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,13.57,5.97
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,18.94,10.83
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,25.98,17.09
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,33.04,23.27
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,53.45,40.94
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,76.51,60.62
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,106.02,85.52
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,135.56,109.96
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,160.91,130.67
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,186.15,150.94
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,309.11,251.51
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,436.78,351.25
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,511.04,407.26
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,583.91,460.94
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,563.66,442.59
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,542.61,424.39
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,564.52,439.78
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,584.73,453.56
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,674.25,520.11
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,740.59,568.33
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,794.25,608.29
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,828.86,634.43
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,835.9,641.68
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,833.9,640.33
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,795.44,613.19
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,754.72,582.96
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,710.89,549.68
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,665.29,514.21
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,617.24,476.05
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,567.89,435.8
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,516.01,392.48
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,463.48,347.37
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,409.77,300.26
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,356.0,252.28
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,301.55,203.88
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,247.67,157.33
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,193.83,114.98
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,141.27,82.08
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,79.25,62.78
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,77.38,61.38
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,78.54,62.81
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,79.83,64.39
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,77.16,62.42
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,67.87,54.59
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,65.35,52.68
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,62.68,50.59
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,59.32,47.84
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,55.86,44.91
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,51.38,40.93
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,46.84,36.71
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,39.94,30.13
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.96,23.12
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.62,8.39
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,11.1,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,24.04,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,145.3,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,267.06,210.31
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,353.8,297.31
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,452.9,383.98
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,505.19,428.57
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,557.74,471.07
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,584.88,491.26
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,617.79,515.08
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,703.61,578.85
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,781.63,634.25
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,835.37,669.81
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,887.49,703.46
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,893.35,703.98
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,895.63,702.5
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,859.56,674.27
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,819.48,643.06
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,865.04,674.63
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,906.91,702.04
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,712.44,556.06
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,493.01,386.34
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,475.25,371.81
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,441.95,344.81
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,473.17,368.52
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,513.69,398.54
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,558.62,434.19
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,593.77,461.71
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,601.08,465.83
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,604.56,467.09
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,574.89,444.39
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,543.72,420.31
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,540.38,417.32
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,529.57,406.9
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,483.37,368.68
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,438.31,330.77
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,399.3,295.32
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,359.05,257.16
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,302.51,210.19
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,258.84,175.25
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,216.19,144.07
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,181.68,124.63
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,117.23,95.11
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,88.42,70.82
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,87.48,70.39
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,76.36,61.13
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,74.49,59.81
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,72.49,58.38
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,69.88,56.39
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,61.47,49.25
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,58.41,46.78
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,55.26,44.15
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,50.33,39.79
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,45.29,35.16
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,38.72,28.95
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,32.07,22.35
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.56,9.67
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,11.1,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,31.37,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,154.18,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,274.48,217.91
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,369.67,310.61
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,474.51,401.2
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,553.63,466.69
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,635.02,530.78
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,698.17,577.93
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,761.49,623.38
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,811.25,656.58
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,853.88,683.6
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,891.24,706.3
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,926.23,726.87
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,948.05,738.42
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,966.75,747.88
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,987.04,758.06
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,991.8,757.6
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,996.96,758.76
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,998.68,757.73
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,993.89,752.06
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,985.59,744.25
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,969.97,732.64
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,950.98,718.88
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,927.34,702.01
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,900.53,683.01
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,869.0,661.1
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,834.69,637.18
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,796.27,610.34
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,755.59,580.55
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,711.64,547.5
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,665.87,512.21
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,617.42,473.93
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,567.55,433.52
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,515.84,390.63
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,463.34,345.78
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,409.19,298.56
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,354.86,250.26
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,300.06,201.48
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,245.69,154.37
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,191.62,111.52
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,138.66,77.76
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,86.61,68.67
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,80.25,63.45
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,68.69,53.89
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,67.69,53.39
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,66.53,52.67
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,65.29,51.89
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,63.16,50.32
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,60.96,48.65
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,53.71,42.46
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,51.48,40.65
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,47.56,37.21
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,43.61,33.58
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,37.8,28.08
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.99,22.26
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.93,10.43
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,11.95,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,28.8,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,150.31,2.72
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,267.02,213.11
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,354.82,298.87
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,456.46,387.55
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,330.33,283.17
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,158.93,134.52
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,163.29,137.22
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,180.49,150.09
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,234.52,195.22
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,288.46,239.15
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,374.21,308.09
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,439.41,358.99
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,473.41,383.6
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,506.37,407.14
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,546.88,436.49
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,586.06,464.33
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,755.43,592.79
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,888.41,689.6
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,946.2,727.06
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,994.51,757.71
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,979.21,745.19
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,960.48,730.99
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,937.04,713.79
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,910.36,694.45
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,878.45,671.63
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,843.72,646.82
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,805.23,619.61
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,764.4,589.69
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,719.93,556.06
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,673.81,520.5
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,624.36,481.15
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,573.9,439.93
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,517.78,393.76
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,465.02,349.55
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,411.34,304.21
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,365.61,265.01
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,315.46,221.86
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,267.14,181.21
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,210.42,134.23
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,150.15,90.98
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,96.66,77.46
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,84.45,67.26
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,83.65,67.01
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,82.75,66.66
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,74.17,59.55
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,70.9,57.03
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,68.96,55.65
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,61.3,49.16
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,58.6,47.02
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,55.85,44.75
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,51.73,41.13
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,47.57,37.3
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,41.08,31.14
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,34.54,24.64
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.54,11.41
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,13.66,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,24.29,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,142.48,19.68
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,253.31,203.87
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,346.95,294.04
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,452.09,386.92
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,520.05,445.23
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,589.33,502.17
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,636.97,539.38
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,683.67,574.57
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,742.34,617.65
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,800.17,658.88
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,867.84,706.56
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,927.82,747.4
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,956.38,764.53
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,982.0,779.6
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,999.74,789.22
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,1014.15,796.58
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,1007.43,789.49
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,1009.99,789.34
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,1005.52,784.14
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,997.52,776.65
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,982.66,764.91
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,964.37,750.9
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,940.94,733.5
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,914.31,713.85
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,882.1,690.43
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,847.18,665.01
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,807.85,636.48
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,766.42,604.68
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,722.68,570.06
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,677.27,533.43
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,629.01,493.74
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,579.71,452.28
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,528.51,408.57
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,476.79,363.32
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,423.43,315.66
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,370.08,267.31
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,315.94,218.45
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,254.74,165.26
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,200.95,121.75
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,148.6,87.08
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,96.84,67.45
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,87.74,70.72
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,87.57,70.94
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,79.43,64.2
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,79.4,64.52
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,79.4,64.86
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,78.25,64.2
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,77.1,63.52
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,74.7,61.71
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,72.3,59.81
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,62.0,50.64
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,53.85,43.19
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,43.75,33.73
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.47,23.89
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,23.38,12.54
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,13.66,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,4.71,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,9.74,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,14.83,6.54
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,22.28,13.5
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,29.73,20.27
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,42.21,31.33
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,55.85,43.26
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,88.96,72.07
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,122.33,100.64
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,148.39,122.63
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,174.35,144.2
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,227.75,188.66
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,264.41,218.54
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,329.31,271.39
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,393.42,322.45
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,414.89,338.18
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,457.22,370.07
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,594.41,478.64
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,707.0,565.02
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,785.03,622.89
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,840.53,663.88
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,885.06,697.04
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,919.9,722.34
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,915.05,717.69
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,902.22,707.71
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,871.39,684.29
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,837.8,658.99
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,800.87,631.34
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,761.58,600.37
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,712.48,560.18
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,661.24,518.25
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,617.6,482.84
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,572.59,445.19
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,509.06,393.23
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,461.11,353.82
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,405.61,309.32
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,369.16,280.59
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,324.87,241.77
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,283.65,204.66
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,239.23,168.7
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,194.4,136.64
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,162.49,124.81
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,172.84,144.44
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,142.71,119.43
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,121.69,101.95
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,124.04,104.5
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,132.57,112.51
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,123.72,105.21
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,114.59,97.59
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,103.95,88.42
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,88.25,74.54
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,71.49,59.45
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,57.1,46.28
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,45.97,35.83
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,34.58,24.96
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,23.38,12.89
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,11.95,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,5.97,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,21.28,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,123.92,38.52
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,233.59,188.15
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,325.15,273.32
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,424.49,359.89
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,503.1,425.08
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,591.25,494.56
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,659.19,544.9
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,727.3,593.32
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,780.9,629.24
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,833.32,663.31
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,873.95,687.59
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,912.47,709.91
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,941.28,725.44
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,960.33,734.28
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,978.67,742.88
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,993.72,749.32
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,1002.43,753.09
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,1007.59,754.69
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,993.34,743.58
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,988.77,739.2
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,973.71,728.1
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,955.29,714.92
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,931.3,698.05
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,904.2,679.11
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,873.32,657.94
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,839.66,634.77
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,801.51,608.5
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,761.15,579.22
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,716.83,546.22
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,671.01,511.26
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,622.73,473.68
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,573.51,434.26
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,522.43,392.49
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,470.79,349.05
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,418.03,303.77
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,365.28,257.59
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,311.59,210.67
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,258.54,165.2
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,196.68,116.02
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,144.29,81.28
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,93.34,61.12
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,81.03,63.64
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,79.98,63.2
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,78.82,62.66
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,77.45,61.87
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,69.37,55.22
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,67.52,53.96
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,65.6,52.6
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,62.74,50.39
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,59.82,48.05
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,55.93,44.73
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,52.01,41.2
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,42.77,32.63
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.32,25.41
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.34,13.82
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,14.51,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,28.86,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,151.21,58.06
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,260.97,212.19
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,327.34,277.2
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,407.37,348.31
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,248.88,214.64
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,77.55,62.59
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,122.7,101.55
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,168.31,139.93
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,215.44,179.55
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,262.53,218.33
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,288.19,238.17
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,313.23,257.28
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,365.44,298.48
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,438.9,355.22
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,480.02,385.74
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,519.86,414.95
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,537.04,426.36
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,552.97,437.0
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,584.93,460.54
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,614.91,482.3
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,662.45,517.27
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,688.9,536.55
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,668.79,519.7
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,647.89,502.58
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,657.6,510.91
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,663.34,515.92
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,709.65,554.07
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,734.27,574.77
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,703.23,551.18
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,675.04,528.76
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,627.14,489.77
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,578.14,449.01
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,526.75,405.4
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,474.65,360.08
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,421.3,312.73
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,367.81,264.48
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,313.57,215.64
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,259.82,168.31
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,205.78,124.25
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,152.91,88.4
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,101.57,67.57
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,76.47,60.85
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,75.88,60.66
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,75.2,60.39
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,73.65,59.33
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,71.98,58.18
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,69.75,56.51
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,61.71,49.65
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,61.97,50.15
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,62.58,50.91
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,57.58,46.54
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,50.59,40.17
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,43.03,33.08
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,36.2,26.38
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,23.43,13.43
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,11.1,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,5.55,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,4.51,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.55,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,10.68,3.55
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,14.81,7.27
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,18.94,10.95
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,23.08,14.58
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,43.02,31.91
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,63.25,49.25
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,73.53,57.81
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,83.77,66.25
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,102.15,81.53
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,120.52,96.61
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,133.49,106.91
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,146.37,117.05
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,141.29,112.29
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,136.52,107.86
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,158.09,125.11
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,179.48,141.98
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,206.12,162.95
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,232.38,183.39
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,254.07,200.09
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,275.26,216.28
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,256.48,201.06
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,238.25,186.38
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,220.48,172.17
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,203.11,158.26
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,214.8,167.37
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,226.1,176.1
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,243.38,189.6
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,259.94,202.48
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,309.67,241.29
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,355.17,276.17
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,379.87,294.7
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,402.05,310.43
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,386.09,294.3
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,353.75,262.55
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,306.94,215.93
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,259.38,166.6
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,204.03,121.27
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,149.55,83.93
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,93.44,59.84
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,87.11,69.85
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,100.67,81.95
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,124.38,102.92
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,111.89,92.59
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,98.41,81.32
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,77.98,63.77
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,61.04,49.07
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,58.22,46.82
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,50.81,40.36
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,47.21,37.23
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,43.59,33.93
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,38.56,29.15
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,33.54,24.13
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.8,14.81
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,14.85,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,7.75,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,41.85,16.51
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,73.48,57.59
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,162.62,138.0
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,241.04,208.45
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,160.35,137.88
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,65.82,52.84
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,75.02,60.28
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,88.91,71.46
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,99.03,79.67
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,109.1,87.72
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,130.55,105.3
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,151.88,122.51
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,164.12,131.94
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,176.29,141.23
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,182.13,145.31
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,188.02,149.43
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,236.39,187.83
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,302.94,239.62
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,372.97,293.57
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,440.8,344.62
2018,5,24,10,15,92.5,413.0,3.2,15.85,494.0,473.14,368.31
2018,5,24,10,30,111.0,435.0,3.3,16.2,534.0,519.0,401.81
2018,5,24,10,45,136.5,449.0,3.35,16.55,573.5,544.09,419.84
2018,5,24,11,0,162.0,463.0,3.4,16.9,613.0,566.51,435.8
2018,5,24,11,15,154.5,469.5,3.55,17.15,614.0,551.82,424.13
2018,5,24,11,30,147.0,476.0,3.7,17.4,615.0,536.73,412.35
2018,5,24,11,45,225.5,455.0,3.8,17.6,670.0,563.75,433.6
2018,5,24,12,0,304.0,434.0,3.9,17.8,725.0,586.73,451.07
2018,5,24,12,15,221.5,451.0,4.0,17.85,662.5,520.98,400.53
2018,5,24,12,30,139.0,468.0,4.1,17.9,600.0,463.0,355.95
2018,5,24,12,45,144.5,445.5,4.25,17.95,581.5,434.14,334.37
2018,5,24,13,0,150.0,423.0,4.4,18.0,563.0,405.66,312.69
2018,5,24,13,15,242.5,403.5,4.55,17.7,625.0,413.25,318.17
2018,5,24,13,30,335.0,384.0,4.7,17.4,687.0,418.46,320.29
2018,5,24,13,45,371.0,374.5,4.9,17.1,702.0,399.8,303.67
2018,5,24,14,0,407.0,365.0,5.1,16.8,717.0,367.83,275.99
2018,5,24,14,15,371.5,362.5,5.2,16.25,675.0,336.7,250.82
2018,5,24,14,30,336.0,360.0,5.3,15.7,633.0,299.81,221.99
2018,5,24,14,45,266.5,355.0,5.4,15.15,565.5,260.32,193.94
2018,5,24,15,0,197.0,350.0,5.5,14.6,498.0,242.65,185.06
2018,5,24,15,15,132.5,320.5,5.5,14.6,417.5,207.21,162.41
2018,5,24,15,30,68.0,291.0,5.5,14.6,337.0,199.4,165.9
2018,5,24,15,45,74.5,269.0,5.5,13.35,316.5,186.89,156.49
2018,5,24,16,0,81.0,247.0,5.5,12.1,296.0,173.96,146.59
2018,5,24,16,15,150.0,225.5,5.4,11.7,306.5,153.88,129.88
2018,5,24,16,30,219.0,204.0,5.3,11.3,317.0,135.25,114.25
