Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,45.82,35.04
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,39.66,29.4
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,33.44,23.45
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.88,13.56
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,14.51,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,42.36,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,121.76,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,239.52,187.71
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,339.9,284.37
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,424.94,359.3
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,519.87,438.33
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,595.23,498.08
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,671.67,556.01
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,732.5,599.61
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,792.74,641.31
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,840.19,672.12
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,885.94,700.97
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,919.63,720.89
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,944.55,734.43
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,967.78,746.49
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,987.78,756.27
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,998.99,760.62
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,1006.66,762.73
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,993.06,750.98
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,988.68,745.95
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,978.32,736.92
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,964.43,725.68
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,945.14,710.91
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,922.44,693.95
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,893.89,673.25
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,862.27,650.51
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,826.57,625.23
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,788.2,597.81
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,745.4,566.08
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,700.4,531.97
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,653.37,495.18
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,604.46,455.98
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,551.94,413.45
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,498.3,368.74
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,443.32,321.72
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,387.7,273.1
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,330.73,223.08
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,273.76,173.62
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,216.58,126.71
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,159.86,86.64
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,104.1,60.34
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,76.92,59.43
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,75.53,58.74
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,74.0,57.92
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,71.59,56.21
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,60.97,47.38
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,59.34,46.28
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,57.66,45.11
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,55.81,43.77
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,53.99,42.4
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,46.65,36.02
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,43.74,33.42
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,38.25,28.32
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,32.78,22.97
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.58,13.1
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,14.51,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,17.12,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,47.85,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,123.05,93.47
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,183.55,152.33
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,254.36,214.96
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,325.25,275.69
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,389.58,328.75
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,454.41,380.12
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,512.26,423.71
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,570.28,465.73
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,619.25,499.66
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,667.58,532.09
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,727.83,571.26
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,766.56,594.27
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,797.52,611.75
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,826.12,627.32
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,862.92,649.86
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,896.71,669.89
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,930.74,689.42
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,954.25,700.64
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,947.03,692.95
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,936.34,683.5
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,917.93,669.31
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,896.26,653.19
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,869.37,633.72
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,839.56,611.91
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,799.45,583.31
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,763.47,557.0
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,724.54,528.52
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,679.84,495.67
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,631.72,459.77
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,583.45,423.01
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,534.0,385.19
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,484.59,346.39
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,434.26,306.04
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,384.69,265.52
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,334.36,224.63
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,285.39,185.16
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,236.06,147.53
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,188.94,116.11
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,143.22,94.39
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,123.84,95.43
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,123.0,95.44
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,120.37,93.98
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,115.97,91.02
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,111.27,87.79
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,104.93,83.13
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,98.24,78.09
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,90.12,71.77
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,81.63,64.97
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,71.31,56.38
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,60.6,47.18
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,47.98,35.99
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,34.96,24.2
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,22.38,11.45
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,9.39,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,2.99,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,22.61,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,84.83,61.46
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,128.48,104.19
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,189.84,158.15
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,250.13,210.07
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,312.36,262.01
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,374.23,312.1
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,432.29,357.16
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,490.16,400.65
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,541.01,437.61
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,591.26,473.21
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,635.31,502.88
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,678.17,531.03
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,713.15,553.15
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,766.21,587.26
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,825.15,626.61
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,886.6,666.43
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,936.72,696.99
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,971.77,716.0
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,964.2,707.82
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,953.0,697.73
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,934.35,683.02
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,901.26,658.89
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,875.53,641.34
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,846.68,621.58
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,813.62,599.04
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,777.76,573.63
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,737.88,545.07
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,695.41,514.11
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,649.55,479.84
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,601.24,442.63
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,549.14,401.59
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,495.94,358.37
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,440.71,312.29
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,384.99,264.75
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,328.41,216.28
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,272.21,168.81
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,215.51,123.98
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,159.97,86.63
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,105.72,63.1
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,84.12,63.98
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,74.22,56.24
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,75.02,57.31
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,76.38,58.8
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,71.16,54.78
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,70.57,54.64
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,70.05,54.56
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,68.04,53.23
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,66.08,51.87
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,60.78,47.48
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,52.9,40.64
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,43.48,32.19
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,33.87,23.3
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.49,11.15
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,11.95,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,4.69,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,37.08,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,135.13,100.23
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,203.81,168.73
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,280.71,236.94
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,359.25,304.24
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,428.48,361.36
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,499.47,417.5
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,579.51,478.0
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,641.57,522.91
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,692.72,558.3
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,742.96,592.06
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,782.39,616.88
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,819.87,639.87
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,847.2,655.31
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,872.0,668.88
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,906.22,689.42
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,931.05,702.96
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,947.77,711.07
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,960.21,716.41
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,950.49,707.33
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,937.38,696.33
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,917.76,681.61
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,895.01,664.9
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,866.54,643.69
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,835.32,620.47
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,800.05,594.37
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,762.58,566.47
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,722.32,536.57
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,683.79,507.13
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,641.68,474.59
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,594.24,437.31
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,543.31,396.81
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,491.71,354.72
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,435.52,308.2
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,381.05,262.11
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,326.17,215.86
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,272.01,170.81
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,217.09,127.97
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,163.62,92.42
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,111.68,70.08
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,93.84,71.86
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,84.83,64.87
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,84.64,65.1
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,83.91,64.89
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,83.13,64.63
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,81.13,63.37
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,79.06,62.01
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,75.62,59.52
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,72.1,56.87
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,62.73,48.99
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,55.47,42.69
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,44.68,33.08
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,33.65,22.97
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,20.86,9.37
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,8.54,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,18.26,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,74.36,51.95
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,114.39,92.77
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,156.33,131.04
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,212.11,179.88
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,271.63,230.35
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,330.85,278.96
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,407.11,338.95
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,463.98,381.89
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,513.93,418.11
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,563.0,452.65
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,605.91,481.39
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,647.44,508.46
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,680.64,528.96
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,712.05,547.87
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,739.1,563.15
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,764.09,576.75
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,799.0,597.02
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,813.8,603.66
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,814.13,601.04
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,811.67,596.74
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,802.73,588.44
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,791.1,578.39
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,773.35,564.6
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,753.16,549.14
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,727.39,529.94
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,699.64,509.23
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,679.16,494.47
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,650.37,473.34
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,620.04,450.72
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,582.49,421.74
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,532.9,383.27
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,482.76,343.38
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,430.79,301.25
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,378.89,258.31
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,326.28,214.88
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,266.97,167.15
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,214.33,126.94
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,163.24,93.66
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,113.13,72.32
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,98.12,74.31
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,98.59,75.17
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,99.04,76.03
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,99.94,77.27
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,100.97,78.64
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,96.58,75.52
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,92.96,73.0
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,87.1,68.65
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,81.07,63.99
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,70.55,55.29
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,60.82,46.97
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,46.13,34.05
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,31.08,20.56
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,18.2,6.8
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.12,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,28.94,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,107.3,75.75
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,166.0,136.49
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,235.96,198.9
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,306.27,259.81
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,373.63,316.16
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,441.69,370.99
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,501.34,416.64
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,561.18,460.81
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,611.49,496.22
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,682.42,545.39
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,724.05,572.41
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,763.93,597.83
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,794.31,615.91
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,822.36,632.16
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,836.54,639.12
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,847.91,644.27
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,850.98,643.25
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,851.21,640.44
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,849.75,637.98
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,845.34,633.54
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,833.81,623.97
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,819.48,612.52
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,800.08,598.55
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,778.06,582.62
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,749.46,561.73
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,718.77,539.09
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,683.13,513.33
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,648.09,487.28
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,609.65,458.18
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,568.92,426.49
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,522.91,390.04
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,476.44,352.28
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,428.63,312.51
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,380.66,271.88
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,330.69,229.82
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,281.42,188.85
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,232.18,150.22
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,184.03,117.73
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,138.01,97.45
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,126.17,100.45
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,123.03,98.51
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,118.7,95.54
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,113.39,91.59
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,107.72,87.29
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,100.9,81.96
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,93.71,76.24
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,86.03,70.04
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,78.03,63.39
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,68.22,54.93
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,58.06,45.89
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,45.28,34.23
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.11,21.95
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,19.72,7.29
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,7.68,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,57.34,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,196.54,138.97
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,295.87,244.28
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,383.16,321.74
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,475.62,398.99
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,551.48,458.83
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,636.4,522.47
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,699.42,566.49
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,761.81,608.26
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,812.01,639.64
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,860.48,668.83
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,896.22,688.36
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,929.38,705.79
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,953.95,716.98
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,968.3,721.34
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,974.41,721.4
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,969.5,714.5
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,957.0,702.97
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,940.69,689.24
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,935.25,683.99
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,926.26,676.4
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,910.35,663.97
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,891.0,649.46
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,864.93,630.93
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,835.79,610.13
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,796.45,582.51
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,760.72,556.75
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,718.46,526.2
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,674.86,494.12
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,628.72,459.58
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,580.08,422.5
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,530.5,384.06
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,480.26,344.04
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,427.4,301.22
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,374.49,257.45
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,321.63,213.57
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,269.46,170.94
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,216.36,130.39
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,164.52,96.88
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,115.03,77.33
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,105.04,80.62
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,103.35,79.8
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,101.44,78.8
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,98.53,76.94
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,95.36,74.85
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,91.43,72.08
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,87.26,69.06
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,78.66,62.24
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,71.72,56.67
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,63.02,49.37
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,54.06,41.57
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,42.91,31.55
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.48,20.95
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.38,5.83
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,7.68,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,46.45,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,174.71,119.55
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,268.35,221.37
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,350.92,295.17
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,437.84,368.92
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,510.88,427.76
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,585.87,484.89
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,647.89,528.8
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,710.08,570.87
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,769.34,609.33
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,819.74,640.09
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,857.86,661.5
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,893.43,680.72
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,919.98,693.42
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,943.45,703.95
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,954.87,705.73
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,962.87,705.41
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,962.39,700.33
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,958.43,693.28
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,951.08,685.76
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,940.16,676.14
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,914.34,656.62
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,893.47,640.59
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,867.18,621.9
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,837.84,600.92
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,803.16,575.74
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,765.91,548.56
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,722.19,518.31
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,677.17,486.38
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,629.65,451.73
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,581.14,415.46
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,530.59,377.49
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,479.43,337.78
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,426.04,295.24
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,372.66,251.76
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,318.74,207.85
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,265.6,165.22
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,212.82,125.69
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,161.41,93.5
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,111.07,74.62
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,102.99,77.97
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,101.79,77.54
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,100.41,76.97
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,97.76,75.32
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,94.87,73.46
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,90.9,70.67
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,86.69,67.62
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,78.39,61.14
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,71.77,55.92
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,63.06,48.69
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,54.09,40.97
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,42.56,30.75
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,30.74,19.9
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.62,3.87
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,6.83,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,84.78,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,242.02,160.64
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,369.52,303.0
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,459.93,382.64
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,554.87,460.8
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,625.93,516.12
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,697.96,569.15
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,753.34,606.45
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,807.86,641.45
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,849.58,665.89
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,882.97,683.72
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,913.92,700.32
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,942.0,714.68
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,960.98,722.32
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,976.64,727.78
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,982.98,728.1
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,985.76,726.3
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,981.16,719.85
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,972.97,711.29
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,961.67,701.83
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,946.83,690.19
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,926.68,675.2
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,892.34,650.93
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,863.4,630.99
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,831.61,609.06
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,795.99,584.49
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,757.94,556.62
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,715.63,525.5
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,671.52,492.5
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,624.02,456.48
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,575.38,418.72
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,525.0,379.03
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,473.85,337.61
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,417.56,291.52
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,363.21,245.98
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,308.11,199.81
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,253.55,155.03
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,198.71,113.45
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,145.1,80.13
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,93.1,70.41
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,87.33,65.94
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,86.15,65.43
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,77.19,58.51
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,75.56,57.56
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,73.8,56.5
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,70.74,54.32
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,67.52,51.96
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,64.03,49.37
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,60.43,46.58
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,54.58,41.7
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,48.58,36.46
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,39.67,28.42
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.67,18.16
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.53,1.64
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,6.83,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,60.46,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,202.85,127.09
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,315.56,258.05
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,402.73,336.31
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,499.99,417.71
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,574.92,477.5
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,650.98,535.22
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,710.62,577.49
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,769.58,617.56
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,815.29,646.49
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,859.14,673.29
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,892.74,693.06
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,923.69,710.74
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,944.59,721.01
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,955.13,724.2
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,964.22,726.86
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,969.82,727.28
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,968.43,723.42
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,963.48,717.37
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,953.42,708.94
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,939.84,698.3
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,918.63,682.87
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,894.21,665.34
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,854.23,637.95
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,818.76,611.99
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,784.5,587.47
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,752.84,564.12
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,713.56,535.44
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,671.48,503.98
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,623.88,467.39
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,574.8,428.68
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,523.05,387.04
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,470.86,343.93
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,417.52,298.99
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,364.42,253.46
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,310.38,207.2
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,257.21,162.77
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,203.96,121.9
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,152.4,89.78
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,92.69,71.71
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,89.88,69.6
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,89.34,69.6
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,88.7,69.53
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,86.88,68.43
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,84.92,67.21
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,81.63,64.83
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,78.16,62.25
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,73.61,58.69
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,66.56,52.81
