Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,192.3,122.11
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,144.62,97.83
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,121.3,97.04
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,120.47,96.64
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,117.5,94.81
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,114.08,92.6
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,109.73,89.44
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,105.16,86.05
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,98.29,80.62
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,91.11,74.81
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,81.48,66.7
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,71.48,58.03
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,58.88,46.76
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,46.48,35.38
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,31.72,21.56
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,16.65,3.58
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.56,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,24.02,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,55.32,38.68
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,74.75,58.65
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,103.93,84.69
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,110.53,90.19
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,104.08,84.14
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,105.98,85.17
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,108.04,86.15
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,137.77,110.68
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,167.31,134.51
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,239.98,193.23
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,295.75,236.84
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,421.92,335.49
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,525.78,413.21
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,734.79,567.98
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,908.1,687.27
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,932.0,698.99
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,944.27,704.47
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,935.1,696.65
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,922.26,686.7
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,903.47,672.88
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,881.15,656.78
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,852.51,636.83
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,820.73,614.72
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,783.49,587.3
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,743.58,557.52
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,699.2,524.28
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,653.01,488.95
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,602.8,449.92
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,551.58,409.08
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,498.48,365.93
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,444.65,321.0
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,389.26,273.86
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,333.68,225.97
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,277.57,178.5
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,222.12,133.86
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,166.67,95.23
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,112.52,69.78
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,90.17,70.06
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,90.05,70.18
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,80.07,62.3
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,78.24,61.23
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,75.83,59.6
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,73.27,57.82
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,69.71,55.13
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,65.99,52.24
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,61.2,48.35
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,56.27,44.17
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,48.97,37.67
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,41.48,30.73
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,28.69,18.7
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,17.93,2.2
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,57.78,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,148.44,111.54
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,231.69,192.13
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,317.43,267.73
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,244.2,206.66
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,167.86,140.3
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,171.86,142.98
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,190.18,157.04
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,253.4,209.21
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,336.51,275.62
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,430.7,350.62
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,547.03,439.44
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,710.78,563.27
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,862.34,671.09
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,901.57,694.71
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,936.87,716.3
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,935.3,712.84
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,930.14,707.38
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,920.97,699.61
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,908.28,689.57
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,888.89,674.77
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,866.18,657.81
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,837.51,636.49
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,805.94,612.89
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,769.28,585.49
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,727.11,553.8
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,686.23,522.5
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,640.79,487.28
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,592.04,448.71
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,542.81,408.97
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,491.85,367.36
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,440.58,324.37
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,387.82,279.33
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,335.39,234.06
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,282.05,188.78
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,229.84,146.68
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,178.04,110.55
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,128.03,86.84
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,110.21,88.04
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,109.86,88.01
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,108.0,87.02
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,105.98,85.9
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,100.74,81.94
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,95.86,78.23
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,89.95,73.55
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,83.81,68.56
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,75.24,61.3
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,66.37,53.55
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,54.94,43.27
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,43.18,32.4
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,29.52,19.37
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,15.51,0.0
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,66.37,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,184.91,138.14
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,218.52,181.67
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,272.15,230.66
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,209.62,177.72
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,142.14,118.23
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,134.32,110.41
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,112.74,90.67
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,132.42,106.84
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,151.99,122.57
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,177.61,143.06
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,203.0,162.97
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,262.52,209.99
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,303.32,241.13
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,388.68,307.88
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,492.06,385.65
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,653.04,506.85
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,807.7,616.97
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,856.94,650.04
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,895.3,675.73
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,878.04,662.23
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,857.39,646.49
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,829.71,626.01
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,799.08,603.27
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,763.31,576.61
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,725.08,547.78
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,680.82,514.47
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,635.31,479.54
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,586.61,441.37
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,537.73,402.19
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,487.52,361.37
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,437.0,319.25
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,384.68,274.95
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,332.7,230.48
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,280.6,186.77
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,229.71,146.38
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,178.69,111.56
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,129.55,89.27
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,114.68,91.13
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,113.84,90.7
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,111.78,89.56
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,108.25,87.18
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,103.68,83.83
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,98.87,80.24
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,92.41,75.14
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,85.67,69.7
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,76.13,61.69
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,66.25,53.12
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,54.13,42.29
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,41.64,30.84
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,27.99,17.77
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,13.97,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,78.46,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,207.26,152.66
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,306.64,254.37
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,409.9,344.69
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,398.76,336.53
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,363.19,307.15
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,391.56,328.82
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,417.91,347.6
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,562.99,461.62
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,690.95,556.74
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,793.82,627.12
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,888.5,688.92
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,914.07,701.02
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,936.44,711.45
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,938.36,708.33
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,936.59,703.12
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,926.38,693.05
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,912.61,680.9
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,905.17,673.35
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,894.2,663.55
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,877.0,649.4
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,856.42,633.07
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,829.22,613.06
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,799.05,590.9
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,763.31,564.57
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,725.13,536.2
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,684.1,506.31
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,640.58,473.75
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,593.78,437.78
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,545.4,399.49
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,493.63,358.15
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,441.25,315.06
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,387.06,269.54
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,332.78,223.46
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,277.32,177.54
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,214.55,128.68
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,159.51,92.21
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,105.94,70.1
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,93.41,72.24
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,92.91,72.05
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,91.3,71.27
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,89.55,70.38
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,86.51,68.32
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,83.28,66.07
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,78.6,62.53
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,73.7,58.7
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,67.22,53.4
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,57.83,45.33
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,48.19,36.75
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,38.33,27.7
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,26.28,15.97
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,14.02,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,108.24,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,267.97,194.51
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,375.18,311.06
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,484.94,406.38
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,409.94,347.35
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,308.57,261.92
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,316.2,266.96
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,301.72,253.22
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,520.55,431.51
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,702.36,569.06
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,827.06,655.86
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,933.98,726.59
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,955.14,735.81
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,972.86,743.38
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,983.16,746.53
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,978.26,739.6
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,976.91,735.85
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,971.84,729.74
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,959.82,719.7
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,944.08,707.34
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,921.92,690.44
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,896.23,671.31
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,864.67,649.36
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,829.95,625.15
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,790.74,597.37
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,748.81,565.5
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,701.64,529.61
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,652.57,491.46
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,601.06,450.5
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,548.36,407.52
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,493.39,361.97
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,437.61,314.54
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,380.01,264.81
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,322.12,214.37
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,264.06,164.98
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,206.49,119.36
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,148.41,81.44
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,91.63,60.72
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,81.55,63.16
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,71.09,54.56
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,69.65,53.78
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,68.12,52.92
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,66.42,51.83
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,64.67,50.7
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,61.99,48.71
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,54.35,42.3
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,50.52,39.14
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,46.65,35.78
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,40.52,30.22
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,34.34,24.33
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,24.8,14.52
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,15.36,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,104.11,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,259.06,182.0
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,366.14,301.98
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,473.72,395.59
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,438.67,369.79
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,403.57,341.04
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,474.09,398.25
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,545.62,453.43
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,682.56,556.74
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,811.93,649.25
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,846.74,669.79
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,878.94,688.76
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,904.95,703.27
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,934.61,720.24
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,937.16,718.73
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,936.07,715.1
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,927.94,706.72
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,916.2,696.12
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,906.48,687.88
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,893.16,677.28
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,873.5,662.3
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,850.42,645.09
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,821.25,624.21
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,789.07,600.8
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,752.47,572.86
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,713.28,542.63
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,669.45,509.0
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,623.69,473.17
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,574.73,433.94
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,524.46,392.7
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,471.8,348.98
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,418.54,303.64
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,363.92,256.29
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,309.36,208.69
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,254.23,161.86
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,199.88,118.94
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,145.31,83.53
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,92.25,72.31
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,86.79,67.95
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,78.62,61.26
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,77.07,60.37
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,75.4,59.38
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,72.16,56.98
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,68.73,54.38
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,64.99,51.44
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,61.08,48.29
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,56.12,44.13
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,51.03,39.67
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,43.14,32.49
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,35.03,24.85
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,22.93,12.58
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,13.66,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,79.7,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,210.55,142.09
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,240.27,197.94
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,266.67,225.11
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,218.23,185.44
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,149.86,126.82
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,95.83,78.89
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,39.69,28.42
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,53.45,39.98
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,67.25,51.38
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,94.3,73.66
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,121.73,95.86
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,148.65,117.41
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,175.36,138.45
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,202.24,159.44
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,228.71,179.82
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,239.38,187.41
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,249.86,194.84
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,295.59,229.86
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,324.59,251.52
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,367.66,284.02
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,408.09,314.01
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,467.5,358.93
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,509.22,389.92
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,629.22,483.21
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,702.2,538.54
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,666.98,510.43
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,627.16,478.62
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,577.31,438.17
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,526.08,395.64
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,472.61,350.36
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,418.14,303.08
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,362.05,253.66
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,305.54,203.63
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,248.32,154.36
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,191.39,109.26
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,134.42,73.17
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,78.45,60.96
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,75.15,58.37
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,73.61,57.24
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,71.59,55.89
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,61.38,47.5
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,59.13,45.85
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,56.77,44.08
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,54.19,42.09
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,51.57,39.99
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,47.52,36.56
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,39.9,29.82
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,34.71,25.03
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,29.52,19.98
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,21.53,10.94
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,13.66,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,120.44,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,285.8,184.63
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,403.84,327.73
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,519.44,426.67
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,597.43,490.37
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,670.94,547.05
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,729.89,589.13
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,787.96,628.45
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,832.03,656.46
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,873.98,682.18
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,904.66,699.45
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,932.43,714.52
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,940.18,716.25
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,955.49,723.42
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,963.66,725.92
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,968.2,726.22
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,965.47,722.21
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,959.0,715.92
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,946.14,705.93
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,929.55,693.61
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,906.0,676.71
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,878.97,657.54
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,847.44,635.98
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,812.72,612.11
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,772.98,584.46
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,730.53,552.42
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,684.83,517.7
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,637.05,480.5
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,585.43,439.4
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,532.51,396.09
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,477.18,349.83
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,420.83,301.5
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,363.59,251.58
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,305.98,201.06
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,247.63,151.46
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,189.7,106.4
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,131.3,70.57
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,75.82,58.35
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,74.64,57.56
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,73.36,56.65
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,71.57,55.54
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,61.71,47.52
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,59.73,46.13
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,57.69,44.66
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,55.47,43.01
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,53.26,41.3
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,45.16,34.3
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,41.37,30.94
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,32.54,22.95
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,23.74,14.82
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,14.4,4.91
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,5.97,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,15.28,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,37.67,18.49
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,23.83,14.62
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,12.33,4.84
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,16.46,8.49
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,20.6,12.08
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,23.91,14.91
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,27.24,17.7
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,38.46,27.15
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,49.71,36.51
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,86.39,67.08
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,125.74,99.18
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,127.09,99.75
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,128.68,100.61
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,157.74,123.49
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,186.64,145.83
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,219.48,171.16
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,251.72,195.62
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,302.02,233.78
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,335.34,258.46
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,353.04,271.66
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,369.22,283.65
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,494.12,379.42
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,592.55,452.11
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,611.99,464.41
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,625.45,472.53
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,626.01,473.09
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,613.4,462.81
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,573.22,430.66
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,528.02,393.24
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,473.78,347.84
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,418.69,300.56
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,361.61,250.85
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,304.26,200.73
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,246.6,151.96
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,189.4,107.89
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,132.41,73.74
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,81.97,63.72
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,80.63,62.81
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,70.07,54.08
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,68.91,53.44
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,67.7,52.75
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,65.98,51.59
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,64.21,50.38
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,56.04,43.54
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,53.12,41.2
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,49.23,37.91
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,45.33,34.43
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,38.74,28.37
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,32.11,21.92
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,22.09,9.53
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,11.95,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,97.43,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,239.53,135.72
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,358.95,291.2
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,471.82,388.84
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,554.13,456.23
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,638.52,521.27
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,667.63,540.85
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,694.22,557.44
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,775.86,612.25
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,851.63,659.54
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,884.55,675.75
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,914.63,689.93
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,935.88,697.17
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,953.74,701.93
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,949.91,697.09
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,953.6,697.5
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,950.8,692.92
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,944.3,686.21
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,930.88,676.12
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,913.83,663.82
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,890.45,647.47
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,863.66,628.94
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,832.52,608.72
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,798.28,586.21
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,758.76,559.39
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,716.66,528.86
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,671.09,495.72
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,623.28,459.82
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,572.49,420.65
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,519.94,378.7
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,465.65,334.26
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,410.33,287.64
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,353.08,238.61
