Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,295.54,189.16
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,237.2,140.86
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,179.25,97.41
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,121.68,64.59
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,74.57,56.46
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,72.72,55.11
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,70.73,53.63
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,69.22,52.83
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,59.73,45.26
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,57.35,43.57
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,54.87,41.76
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,52.55,40.04
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,50.22,38.25
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,46.09,34.79
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,41.93,31.14
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,33.26,23.33
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,28.03,18.2
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.57,6.41
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,11.1,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,84.62,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,223.03,114.25
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,345.41,280.26
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,460.86,381.18
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,540.5,447.54
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,621.97,511.58
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,684.86,556.78
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,747.32,599.17
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,792.0,626.32
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,834.72,650.9
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,868.34,669.56
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,893.11,681.81
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,914.98,691.86
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,933.44,699.57
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,938.27,700.24
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,939.41,698.73
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,931.88,692.09
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,920.75,683.22
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,909.85,674.86
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,895.32,664.13
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,874.58,649.29
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,850.43,632.19
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,821.0,611.97
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,788.53,588.47
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,750.42,560.38
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,709.81,529.94
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,665.13,496.37
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,618.74,460.69
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,568.79,421.37
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,517.9,380.27
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,464.85,336.87
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,411.28,291.94
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,356.24,245.06
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,301.31,198.21
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,246.04,152.9
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,191.68,112.61
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,136.97,81.5
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,86.92,66.99
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,86.37,66.75
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,85.76,66.45
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,83.43,65.04
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,80.93,63.48
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,77.13,60.69
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,73.11,57.66
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,68.72,54.23
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,64.16,50.54
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,57.65,45.03
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,50.93,39.1
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,41.7,30.7
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,30.22,19.96
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,18.7,4.09
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,7.68,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,64.0,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,179.62,79.38
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,304.89,247.39
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,425.46,353.06
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,513.77,426.24
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,604.4,497.08
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,672.62,546.92
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,740.66,594.12
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,791.56,626.23
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,840.75,655.84
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,875.25,675.44
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,901.44,689.11
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,923.81,699.68
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,942.77,707.91
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,946.2,706.77
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,945.89,703.45
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,937.87,694.82
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,926.2,684.05
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,914.95,674.17
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,900.04,662.04
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,878.32,645.57
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,853.17,627.0
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,822.78,605.99
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,789.34,582.06
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,751.02,553.55
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,710.11,522.78
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,663.46,488.36
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,615.33,451.95
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,564.7,412.59
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,513.49,371.75
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,460.36,328.9
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,406.62,284.39
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,351.52,238.02
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,296.45,191.65
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,240.39,146.46
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,185.14,106.4
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,130.39,76.62
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,93.04,71.31
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,83.64,63.8
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,82.91,63.4
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,80.76,62.17
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,78.47,60.79
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,74.89,58.23
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,71.11,55.44
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,66.99,52.31
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,62.74,48.94
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,56.55,43.77
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,50.21,38.21
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,39.19,28.31
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,30.17,19.65
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.3,1.26
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,6.83,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,54.31,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,157.24,55.86
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,270.35,218.63
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,371.89,310.95
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,468.92,392.97
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,568.08,472.71
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,640.33,527.61
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,712.57,580.08
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,762.93,613.81
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,811.56,645.22
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,846.89,666.25
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,879.57,685.07
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,902.38,696.71
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,916.07,702.04
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,921.95,702.7
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,924.24,701.11
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,918.83,694.48
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,909.84,685.67
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,898.91,676.35
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,884.37,664.73
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,863.6,649.1
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,839.44,631.27
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,809.1,609.59
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,775.78,584.61
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,737.96,555.91
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,697.68,524.98
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,653.54,491.28
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,607.32,455.19
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,557.74,415.64
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,506.53,373.73
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,452.72,329.07
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,398.38,282.87
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,342.78,235.13
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,287.32,187.57
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,231.6,141.92
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,176.85,102.01
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,122.44,73.1
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,89.35,69.65
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,88.0,68.74
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,78.74,61.16
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,78.56,61.58
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,78.44,62.07
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,75.57,60.03
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,72.56,57.84
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,70.1,56.05
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,65.64,52.41
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,58.15,45.92
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,50.63,39.16
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,39.43,28.87
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,27.77,17.7
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.11,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,6.83,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,64.04,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,175.79,45.01
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,298.32,240.32
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,412.36,343.22
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,506.05,422.46
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,602.52,499.86
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,670.51,551.05
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,738.38,599.72
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,786.29,631.54
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,832.44,661.05
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,861.26,676.6
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,893.54,694.28
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,913.76,703.66
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,930.6,710.72
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,941.02,713.3
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,947.74,713.52
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,936.28,701.83
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,931.89,695.28
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,919.06,683.77
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,902.57,670.1
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,879.34,652.48
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,852.71,632.75
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,821.28,610.35
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,786.78,585.89
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,747.0,556.47
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,704.64,524.26
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,659.48,489.72
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,612.23,452.8
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,561.17,412.13
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,508.64,369.23
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,453.84,323.9
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,398.24,276.8
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,341.19,227.96
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,284.12,179.36
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,226.57,132.85
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,169.65,92.51
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,113.09,64.55
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,82.01,62.31
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,70.89,53.34
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,69.82,52.63
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,68.59,52.07
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,67.33,51.47
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,65.17,50.05
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,62.97,48.56
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,54.83,41.89
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,51.88,39.59
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,47.18,35.63
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,42.43,31.42
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,34.93,24.55
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,27.34,16.87
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.29,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.12,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,61.85,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,170.3,21.78
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,300.72,241.42
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,420.56,350.06
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,507.42,424.13
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,596.43,496.11
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,661.95,545.73
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,727.23,592.77
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,775.77,625.6
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,822.6,656.15
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,851.16,672.58
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,883.28,691.35
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,904.34,702.21
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,922.04,710.77
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,930.08,712.95
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,934.47,712.84
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,930.24,706.99
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,912.07,691.81
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,900.0,681.82
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,884.36,669.45
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,861.6,652.17
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,835.54,632.73
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,805.17,611.39
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,771.8,587.69
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,733.22,558.22
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,692.12,526.49
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,647.64,492.39
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,601.08,455.7
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,551.36,415.4
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,500.05,372.62
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,446.08,326.83
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,391.42,279.34
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,335.55,230.28
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,279.68,181.57
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,222.72,134.57
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,166.46,94.15
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,101.38,59.33
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,74.84,58.14
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,73.93,57.55
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,72.99,56.93
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,71.56,56.24
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,70.07,55.5
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,61.98,48.82
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,59.74,47.18
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,56.58,44.67
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,53.37,42.02
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,47.96,37.23
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,42.45,32.15
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,34.99,25.07
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,27.45,16.96
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.25,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.12,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,85.95,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,217.11,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,360.59,288.22
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,488.78,405.25
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,574.91,478.41
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,656.87,544.01
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,720.28,591.23
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,782.96,635.36
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,829.17,665.4
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,873.3,692.88
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,904.76,710.93
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,922.74,719.28
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,940.98,727.61
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,955.81,733.58
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,958.01,731.94
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,956.47,728.03
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,916.3,697.84
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,867.93,662.29
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,885.56,673.04
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,894.42,677.27
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,876.66,663.22
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,854.86,646.7
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,822.25,623.01
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,786.54,597.21
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,746.81,566.96
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,704.39,533.77
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,658.17,497.4
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,609.67,458.5
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,557.52,415.99
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,503.64,371.01
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,447.97,323.74
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,391.38,274.64
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,332.61,223.31
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,273.59,172.26
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,214.4,124.01
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,155.72,82.93
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,97.65,56.52
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,73.61,56.39
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,71.95,55.17
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,70.17,53.86
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,67.88,52.26
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,58.06,44.23
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,56.26,42.97
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,54.44,41.66
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,51.29,39.15
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,48.11,36.52
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,43.89,32.89
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,36.44,26.24
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,30.3,20.49
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,24.19,13.59
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,15.36,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,83.65,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,210.83,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,363.71,286.97
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,500.55,410.97
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,584.91,481.82
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,665.44,545.35
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,729.14,590.89
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,792.13,633.05
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,836.81,659.79
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,879.34,683.82
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,901.08,693.7
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,930.14,708.55
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,947.67,715.31
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,961.77,719.89
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,966.66,719.11
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,967.81,716.12
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,962.43,708.93
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,953.19,699.49
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,938.0,687.57
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,919.04,673.35
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,894.17,655.33
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,865.76,635.05
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,832.75,612.21
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,796.5,587.15
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,754.87,557.4
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,710.52,524.29
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,662.55,488.08
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,612.45,449.32
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,559.65,407.53
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,505.29,363.27
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,448.22,316.15
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,390.24,267.11
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,331.01,216.5
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,271.53,166.19
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,211.3,118.42
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,151.59,78.16
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,92.19,53.01
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,71.44,53.5
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,70.01,52.49
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,68.49,51.41
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,66.46,50.14
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,64.31,48.76
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,54.33,40.66
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,51.63,38.65
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,48.73,36.41
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,45.83,34.06
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,41.92,30.76
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,38.07,27.3
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,29.18,19.21
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,23.46,12.29
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,14.51,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.11,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,220.79,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,375.66,293.71
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,503.32,413.48
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,587.03,484.88
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,672.08,552.81
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,733.11,597.41
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,793.41,638.87
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,836.44,665.49
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,877.28,689.43
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,895.56,697.26
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,921.11,710.16
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,938.17,716.95
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,951.72,721.41
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,956.37,720.63
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,957.25,717.55
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,951.16,709.76
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,941.25,699.7
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,925.82,686.7
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,906.68,671.45
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,881.72,652.36
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,853.3,631.11
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,820.77,607.79
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,785.07,582.36
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,743.84,551.63
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,700.02,518.14
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,652.87,482.3
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,603.44,443.81
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,551.25,402.29
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,497.22,358.09
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,440.54,311.02
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,383.05,262.18
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,324.21,211.77
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,265.19,161.88
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,205.81,114.89
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,146.78,75.68
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,88.18,52.53
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,71.97,53.99
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,70.22,52.71
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,68.36,51.35
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,66.01,49.81
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,63.53,48.14
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,54.36,40.73
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,52.46,39.4
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,49.61,37.2
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,46.75,34.9
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,42.01,30.86
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,37.26,26.59
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,28.82,18.86
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,23.57,11.61
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,13.66,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.11,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,163.06,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,353.73,274.23
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,492.67,403.63
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,580.56,477.89
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,663.77,544.01
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,728.74,591.81
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,792.88,636.25
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,838.33,664.5
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,881.56,689.99
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,911.82,705.51
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,928.61,711.51
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,946.79,718.48
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,961.46,723.01
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,966.93,722.61
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,968.63,719.98
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,962.65,712.07
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,952.84,701.95
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,931.76,684.74
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,907.18,665.55
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,886.43,649.73
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,861.76,631.4
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,827.83,607.28
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,790.75,581.14
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,748.76,549.99
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,704.13,516.14
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,655.36,480.23
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,604.73,441.76
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,551.64,400.06
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,497.38,356.2
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,441.13,310.02
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,384.08,261.99
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,325.66,212.39
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,267.25,163.48
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,207.77,117.13
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,149.02,79.05
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,91.4,57.99
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,79.61,60.28
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,68.95,51.67
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,68.05,51.1
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,66.67,50.37
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,65.26,49.61
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,62.57,47.71
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,59.82,45.7
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,51.83,39.12
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,48.72,36.59
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,43.44,32.07
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,38.11,27.26
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,29.96,19.72
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,21.71,9.22
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,12.38,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,146.53,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,330.4,253.81
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,462.18,379.85
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,549.41,454.02
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,639.34,525.55
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,703.57,572.31
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,761.76,611.66
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,809.19,641.07
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,854.48,667.46
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,886.34,683.58
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,915.19,697.17
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,934.1,703.56
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,938.95,700.63
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,946.71,702.23
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,950.8,701.52
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,947.75,695.64
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,940.86,687.56
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,925.51,675.25
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,906.43,660.77
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,881.49,643.23
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,853.06,623.43
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,819.24,600.39
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,782.3,575.17
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,741.26,544.97
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,697.53,512.18
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,649.16,475.43
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,598.96,436.46
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,546.37,394.82
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,492.67,351.17
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,436.47,305.05
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,379.61,257.32
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,320.76,207.69
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,261.98,158.92
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,203.72,114.19
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,146.27,78.05
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,89.15,67.49
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,71.64,53.46
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,70.84,52.97
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,70.02,52.47
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,68.0,51.19
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,65.9,49.83
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,63.63,48.31
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,56.25,42.41
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,52.85,39.78
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,49.42,37.0
