Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,44.19,32.57
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,38.93,27.86
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,30.87,20.34
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,22.74,8.35
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,12.38,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,148.33,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,334.08,253.73
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,468.23,385.88
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,553.52,459.86
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,641.42,531.21
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,697.85,573.04
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,761.2,617.46
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,805.31,645.48
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,847.16,670.69
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,878.42,687.97
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,906.61,702.73
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,923.73,709.9
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,937.31,714.73
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,943.14,715.14
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,934.92,706.26
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,929.78,700.23
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,920.92,691.81
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,905.81,679.75
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,887.12,665.42
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,862.82,647.52
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,835.16,627.41
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,802.48,604.11
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,766.77,577.92
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,727.25,547.83
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,685.12,515.22
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,639.65,479.68
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,591.33,441.04
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,539.79,398.94
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,485.52,353.4
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,428.85,305.29
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,371.25,255.39
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,311.84,203.81
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,252.17,153.02
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,192.1,106.05
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,132.52,68.5
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,73.25,55.77
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,68.93,52.44
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,67.07,51.04
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,65.1,49.55
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,62.95,48.2
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,60.7,46.74
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,57.51,44.33
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,48.76,37.01
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,45.75,34.6
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,42.73,32.07
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,38.7,28.48
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,34.75,24.74
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,25.55,16.08
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,19.3,4.44
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,19.11,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,61.07,41.76
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,94.69,76.02
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,103.04,84.5
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,111.59,92.28
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,218.39,185.4
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,345.43,291.61
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,435.68,364.48
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,526.44,435.21
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,680.53,553.01
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,825.49,656.03
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,840.46,661.66
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,852.14,665.88
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,831.69,647.74
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,807.41,627.37
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,850.91,655.48
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,882.51,674.39
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,795.11,609.99
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,697.14,535.01
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,639.46,490.94
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,597.15,457.36
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,611.14,468.05
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,627.3,479.5
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,626.62,478.85
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,618.75,472.55
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,539.72,412.02
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,468.16,356.91
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,466.22,353.44
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,454.6,340.85
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,410.42,303.21
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,363.43,262.35
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,313.71,221.31
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,267.84,184.74
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,223.12,153.4
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,197.16,140.88
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,165.86,134.7
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,174.92,142.9
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,163.66,133.87
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,151.96,124.43
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,138.31,113.9
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,118.35,97.71
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,104.32,86.1
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,89.52,73.6
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,80.56,66.01
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,73.38,59.78
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,58.42,46.34
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,43.18,32.39
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,29.43,19.4
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,15.4,0.12
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,8.11,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,32.09,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,142.9,102.33
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,223.76,185.57
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,345.22,292.06
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,454.33,384.88
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,599.96,501.77
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,737.3,606.16
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,793.08,644.68
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,847.09,680.93
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,878.03,699.04
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,895.85,707.46
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,912.14,714.77
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,925.07,719.72
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,930.67,719.87
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,932.51,717.62
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,926.75,710.48
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,917.21,700.99
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,901.81,688.35
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,882.72,673.37
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,857.53,654.33
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,828.91,633.04
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,795.73,609.45
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,759.44,583.26
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,718.72,551.99
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,675.33,518.02
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,628.29,480.74
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,579.04,440.7
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,526.47,397.17
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,472.2,350.93
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,415.56,301.48
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,357.99,250.31
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,299.68,198.54
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,241.5,148.33
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,182.87,105.73
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,133.62,79.06
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,96.2,76.35
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,106.85,85.68
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,86.45,68.59
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,71.66,56.17
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,63.18,49.23
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,61.07,47.73
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,51.82,39.9
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,49.41,37.99
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,46.07,35.2
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,42.7,32.26
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,38.26,28.22
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,33.89,24.01
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,24.8,15.18
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,18.63,0.0
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,29.01,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,142.24,99.63
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,248.49,205.83
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,340.61,287.92
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,437.83,370.67
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,475.69,401.09
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,512.0,428.44
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,546.44,452.96
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,578.77,474.93
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,673.28,545.06
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,778.37,618.22
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,782.59,616.22
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,783.34,612.72
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,789.17,613.16
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,791.83,611.05
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,815.02,624.03
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,833.57,633.11
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,822.03,622.45
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,807.26,609.28
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,803.35,604.89
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,790.37,594.12
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,748.57,562.89
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,702.35,528.57
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,679.27,510.97
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,650.22,488.31
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,615.06,461.12
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,573.94,428.32
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,522.45,386.62
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,469.37,342.38
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,413.65,295.17
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,357.11,246.25
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,300.03,196.92
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,243.66,149.66
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,183.64,103.28
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,122.54,66.3
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,73.49,56.45
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,71.0,54.6
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,71.45,55.16
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,63.9,48.94
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,59.73,45.72
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,55.3,42.24
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,62.21,48.5
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,73.73,58.76
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,68.52,54.45
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,65.06,51.5
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,52.69,40.53
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,39.97,28.99
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,26.83,16.44
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,13.49,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,7.26,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,128.09,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,316.69,218.31
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,469.61,386.83
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,549.86,460.07
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,642.79,538.36
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,707.0,589.2
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,770.55,636.77
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,815.64,668.2
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,858.6,696.92
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,878.77,707.96
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,906.0,724.1
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,924.21,733.05
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,938.94,739.51
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,943.15,739.06
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,943.56,736.16
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,937.49,728.51
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,927.54,718.39
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,911.4,705.31
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,891.5,689.78
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,865.73,670.21
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,836.42,648.24
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,801.93,622.96
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,764.29,594.92
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,722.06,561.58
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,677.11,525.52
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,628.22,485.91
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,577.23,443.62
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,523.4,398.05
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,468.1,349.98
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,411.18,299.42
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,353.34,247.26
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,293.97,193.96
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,234.39,142.38
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,173.89,95.61
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,113.91,60.99
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,68.76,53.43
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,67.64,52.69
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,66.03,51.47
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,64.32,50.17
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,61.76,48.26
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,59.09,46.23
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,50.24,38.72
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,48.15,37.07
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,44.7,34.13
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,41.23,31.06
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,36.28,26.51
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,31.37,21.77
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,22.37,12.65
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,16.22,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,137.11,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,328.72,216.64
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,478.12,390.33
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,568.84,470.68
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,661.34,546.64
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,723.78,593.99
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,785.52,637.81
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,820.69,659.74
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,863.19,685.99
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,891.39,701.44
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,916.67,714.55
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,933.06,721.28
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,945.9,725.62
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,949.56,723.94
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,949.43,719.95
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,943.41,712.9
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,933.44,703.47
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,916.25,689.54
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,895.25,673.32
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,867.85,652.82
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,836.93,630.11
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,801.64,605.34
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,763.18,577.99
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,720.72,545.48
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,675.53,510.3
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,626.41,471.99
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,575.19,430.95
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,520.95,386.28
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,465.31,339.2
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,407.96,289.78
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,349.77,238.74
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,289.4,186.07
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,228.97,135.23
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,168.73,90.28
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,109.15,57.9
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,68.15,52.15
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,67.0,51.39
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,65.36,50.16
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,63.63,48.86
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,61.37,47.27
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,59.0,45.58
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,49.84,37.91
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,47.32,35.92
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,44.24,33.36
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,41.19,30.69
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,36.26,26.2
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,31.39,21.51
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,21.98,11.8
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,15.36,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,129.61,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,315.67,196.2
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,462.6,376.82
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,554.21,458.73
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,647.67,536.11
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,709.88,584.29
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,771.33,629.06
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,816.54,659.51
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,849.75,680.0
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,878.79,696.75
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,904.93,711.02
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,921.1,718.18
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,933.77,722.96
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,936.88,721.89
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,936.2,718.46
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,929.35,710.75
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,918.61,700.64
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,901.88,687.13
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,881.43,671.27
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,855.28,651.92
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,825.64,630.22
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,791.14,605.58
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,753.51,577.8
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,711.13,544.77
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,666.12,509.1
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,617.7,470.7
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,567.25,429.59
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,513.83,384.91
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,459.07,337.88
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,402.05,288.3
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,344.22,237.1
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,285.1,184.92
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,225.8,134.71
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,166.33,90.42
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,107.36,59.22
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,70.8,54.9
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,69.4,53.95
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,67.47,52.47
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,65.44,50.91
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,63.24,49.41
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,54.46,42.15
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,51.32,39.67
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,48.1,37.04
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,45.06,34.48
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,42.07,31.82
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,36.73,26.88
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,31.44,21.72
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,21.14,10.71
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,13.66,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,101.25,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,278.1,161.0
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,432.17,352.75
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,525.3,436.41
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,621.33,516.26
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,680.4,562.28
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,746.81,611.1
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,793.43,642.5
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,837.91,671.01
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,869.53,689.47
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,888.16,698.33
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,906.57,707.01
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,921.5,713.2
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,927.24,713.56
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,929.24,711.59
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,922.65,703.65
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,912.28,693.42
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,895.64,680.06
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,875.29,664.37
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,848.76,644.33
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,818.79,622.08
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,784.04,596.83
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,746.21,568.35
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,704.03,535.68
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,659.25,500.44
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,610.82,461.93
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,560.42,420.89
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,507.37,376.64
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,452.99,330.15
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,396.39,281.28
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,338.99,230.89
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,280.56,179.84
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,222.0,130.98
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,162.88,88.05
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,104.46,58.7
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,72.47,55.91
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,71.07,54.96
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,69.18,53.53
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,67.18,52.01
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,57.89,44.4
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,56.46,43.5
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,54.14,41.76
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,51.82,39.97
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,48.54,37.23
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,41.6,31.12
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,36.42,26.36
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,31.31,21.36
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,22.05,10.49
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,12.8,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,63.28,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,231.61,120.92
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,380.78,310.43
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,481.21,399.6
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,584.4,484.78
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,654.88,538.65
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,725.3,589.03
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,770.23,617.29
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,820.14,647.43
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,853.91,665.3
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,884.67,680.53
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,903.93,687.45
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,919.64,691.93
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,916.33,686.89
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,919.3,686.37
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,914.3,681.15
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,905.5,673.53
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,889.68,661.97
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,870.17,647.89
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,844.52,629.13
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,815.43,608.06
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,781.67,584.76
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,744.82,557.43
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,703.32,525.74
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,659.24,491.51
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,610.83,453.62
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,560.47,413.27
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,507.67,369.92
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,453.48,324.34
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,396.89,276.18
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,339.64,226.84
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,281.16,176.98
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,222.7,129.56
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,163.85,88.32
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,105.84,60.94
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,78.16,59.43
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,67.62,50.89
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,66.91,50.47
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,66.21,50.06
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,63.94,48.43
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,61.61,46.74
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,58.71,44.6
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,51.22,38.44
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,47.57,35.47
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,43.94,32.34
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,37.65,26.73
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,31.35,20.77
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,21.7,8.78
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,11.95,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,20,5,45,44.5,5.5,2.15,10.3,6.0,0.0,0.0
2018,9,20,6,0,89.0,11.0,2.2,10.6,12.0,73.18,0.0
2018,9,20,6,15,243.5,23.5,2.4,11.5,46.0,247.17,110.79
2018,9,20,6,30,398.0,36.0,2.6,12.4,80.0,405.74,326.51
2018,9,20,6,45,494.0,44.0,2.75,13.3,128.5,504.51,414.66
2018,9,20,7,0,590.0,52.0,2.9,14.2,177.0,606.45,498.07
2018,9,20,7,15,648.5,57.5,2.9,15.05,229.5,675.02,550.83
2018,9,20,7,30,707.0,63.0,2.9,15.9,282.0,737.32,595.8
2018,9,20,7,45,746.0,67.5,2.9,16.7,335.0,787.17,629.41
2018,9,20,8,0,785.0,72.0,2.9,17.5,388.0,834.87,660.06
2018,9,20,8,15,812.0,75.5,2.8,18.3,438.0,867.74,678.39
2018,9,20,8,30,839.0,79.0,2.7,19.1,488.0,897.54,694.05
2018,9,20,8,45,859.0,81.5,2.6,19.85,534.5,916.23,701.79
2018,9,20,9,0,879.0,84.0,2.5,20.6,581.0,921.5,700.35
2018,9,20,9,15,894.5,85.5,2.4,21.35,622.5,927.74,699.77
2018,9,20,9,30,910.0,87.0,2.3,22.1,664.0,930.22,696.76
2018,9,20,9,45,922.0,88.0,2.25,22.85,699.5,925.12,689.38
2018,9,20,10,0,934.0,89.0,2.2,23.6,735.0,916.15,679.71
2018,9,20,10,15,941.5,90.5,2.1,24.3,763.5,899.97,665.18
2018,9,20,10,30,949.0,92.0,2.0,25.0,792.0,880.02,648.45
2018,9,20,10,45,954.0,92.5,1.95,25.7,812.5,853.33,628.01
2018,9,20,11,0,959.0,93.0,1.9,26.4,833.0,823.17,605.5
2018,9,20,11,15,962.5,93.5,1.85,27.0,846.0,788.53,580.42
2018,9,20,11,30,966.0,94.0,1.8,27.6,859.0,750.74,551.68
2018,9,20,11,45,968.0,94.0,1.75,28.2,864.0,708.52,519.2
2018,9,20,12,0,970.0,94.0,1.7,28.8,869.0,663.6,484.33
2018,9,20,12,15,970.0,93.5,1.7,29.1,865.5,614.63,446.8
2018,9,20,12,30,970.0,93.0,1.7,29.4,862.0,563.53,406.72
2018,9,20,12,45,967.5,92.5,1.75,29.7,850.0,509.41,363.53
2018,9,20,13,0,965.0,92.0,1.8,30.0,838.0,453.83,317.97
2018,9,20,13,15,960.5,91.5,1.85,30.1,818.0,396.36,270.09
2018,9,20,13,30,956.0,91.0,1.9,30.2,798.0,338.12,220.84
2018,9,20,13,45,949.0,89.5,1.9,30.3,770.0,278.06,170.62
2018,9,20,14,0,942.0,88.0,1.9,30.4,742.0,218.01,122.98
2018,9,20,14,15,932.0,86.5,1.95,30.3,707.5,157.89,82.23
2018,9,20,14,30,922.0,85.0,2.0,30.2,673.0,98.59,56.21
2018,9,20,14,45,909.0,83.0,2.05,30.15,632.0,74.65,55.92
2018,9,20,15,0,896.0,81.0,2.1,30.1,591.0,73.26,54.98
2018,9,20,15,15,877.5,78.0,2.1,30.1,544.5,71.03,53.32
2018,9,20,15,30,859.0,75.0,2.1,30.1,498.0,61.08,45.28
2018,9,20,15,45,834.0,72.0,2.15,29.55,448.0,59.33,44.1
2018,9,20,16,0,809.0,69.0,2.2,29.0,398.0,57.56,42.88
2018,9,20,16,15,773.0,64.5,1.95,27.9,345.0,54.47,40.62
2018,9,20,16,30,737.0,60.0,1.7,26.8,292.0,51.34,38.23
2018,9,20,16,45,681.0,55.0,1.45,25.75,239.0,47.59,35.21
2018,9,20,17,0,625.0,50.0,1.2,24.7,186.0,43.87,32.03
2018,9,20,17,15,532.5,43.0,1.25,23.45,136.5,35.04,24.28
2018,9,20,17,30,440.0,36.0,1.3,22.2,87.0,29.87,19.27
2018,9,20,17,45,283.5,24.5,1.35,20.9,51.0,20.55,6.32
2018,9,20,18,0,127.0,13.0,1.4,19.6,15.0,11.1,0.0
