Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,18,15,63.5,6.5,1.5,19.1,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,21,5,45,47.5,5.0,1.25,11.15,5.5,0.0,0.0
2018,9,21,6,0,95.0,10.0,1.2,11.3,11.0,76.46,0.0
2018,9,21,6,15,253.0,21.5,1.4,12.35,44.5,250.71,90.01
2018,9,21,6,30,411.0,33.0,1.6,13.4,78.0,412.14,326.8
2018,9,21,6,45,505.5,41.0,1.8,14.45,126.0,508.87,412.81
2018,9,21,7,0,600.0,49.0,2.0,15.5,174.0,609.32,493.81
2018,9,21,7,15,657.5,54.5,1.95,16.3,226.5,670.19,539.55
2018,9,21,7,30,715.0,60.0,1.9,17.1,279.0,738.81,587.98
2018,9,21,7,45,752.5,64.0,1.85,17.9,331.0,786.51,618.62
2018,9,21,8,0,790.0,68.0,1.8,18.7,383.0,832.07,646.36
2018,9,21,8,15,816.0,71.5,1.85,19.6,433.0,863.9,664.32
2018,9,21,8,30,842.0,75.0,1.9,20.5,483.0,892.67,679.86
2018,9,21,8,45,861.0,77.5,1.9,21.4,529.0,900.54,680.48
2018,9,21,9,0,880.0,80.0,1.9,22.3,575.0,914.82,685.68
2018,9,21,9,15,893.0,83.0,1.9,23.2,616.0,920.57,685.17
2018,9,21,9,30,906.0,86.0,1.9,24.1,657.0,922.51,682.38
2018,9,21,9,45,915.0,87.0,1.95,25.0,690.5,914.73,673.97
2018,9,21,10,0,924.0,88.0,2.0,25.9,724.0,903.2,663.4
2018,9,21,10,15,931.0,89.5,2.05,26.6,752.0,886.76,650.32
2018,9,21,10,30,938.0,91.0,2.1,27.3,780.0,866.6,635.0
2018,9,21,10,45,942.0,92.5,2.15,27.95,800.0,840.4,615.96
2018,9,21,11,0,946.0,94.0,2.2,28.6,820.0,810.77,594.77
2018,9,21,11,15,949.0,94.5,2.3,28.95,832.5,776.14,571.31
2018,9,21,11,30,952.0,95.0,2.4,29.3,845.0,738.42,543.73
2018,9,21,11,45,952.5,95.5,2.5,29.6,849.0,696.19,512.41
2018,9,21,12,0,953.0,96.0,2.6,29.9,853.0,651.4,478.51
2018,9,21,12,15,950.0,96.5,2.75,30.0,848.0,602.35,441.19
2018,9,21,12,30,947.0,97.0,2.9,30.1,843.0,551.47,401.32
2018,9,21,12,45,941.5,97.0,3.05,30.15,829.5,497.47,357.98
2018,9,21,13,0,936.0,97.0,3.2,30.2,816.0,442.37,312.49
2018,9,21,13,15,930.5,96.5,3.3,30.15,796.0,386.03,264.95
2018,9,21,13,30,925.0,96.0,3.4,30.1,776.0,329.06,216.3
2018,9,21,13,45,917.0,95.0,3.5,30.0,748.5,270.81,167.31
2018,9,21,14,0,909.0,94.0,3.6,29.9,721.0,212.69,121.19
2018,9,21,14,15,898.0,92.5,3.65,29.6,686.5,154.31,82.04
2018,9,21,14,30,887.0,91.0,3.7,29.3,652.0,96.87,58.04
2018,9,21,14,45,872.5,88.5,3.75,29.05,611.0,77.51,58.61
2018,9,21,15,0,858.0,86.0,3.8,28.8,570.0,67.1,50.25
2018,9,21,15,15,838.5,83.0,3.8,28.8,524.5,65.67,49.23
2018,9,21,15,30,819.0,80.0,3.8,28.8,479.0,64.2,48.18
2018,9,21,15,45,792.0,76.5,3.85,27.75,429.5,62.23,46.91
2018,9,21,16,0,765.0,73.0,3.9,26.7,380.0,60.23,45.59
2018,9,21,16,15,727.5,68.5,3.8,25.75,328.5,57.29,43.42
2018,9,21,16,30,690.0,64.0,3.7,24.8,277.0,54.33,41.14
2018,9,21,16,45,632.5,57.5,3.65,23.9,225.0,45.42,33.61
2018,9,21,17,0,575.0,51.0,3.6,23.0,173.0,40.9,29.67
2018,9,21,17,15,481.0,43.0,3.45,21.75,125.5,34.92,24.28
2018,9,21,17,30,387.0,35.0,3.3,20.5,78.0,28.96,18.48
2018,9,21,17,45,237.0,22.5,3.2,19.3,44.5,18.77,3.14
2018,9,21,18,0,87.0,10.0,3.1,18.1,11.0,8.54,0.0
2018,9,21,18,15,43.5,5.0,3.15,17.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,22,5,45,38.0,4.5,2.05,8.65,5.0,0.0,0.0
2018,9,22,6,0,76.0,9.0,2.2,8.8,10.0,61.9,0.0
2018,9,22,6,15,223.5,22.0,2.3,9.45,42.0,226.36,57.7
2018,9,22,6,30,371.0,35.0,2.4,10.1,74.0,381.68,307.29
2018,9,22,6,45,470.5,43.0,2.55,10.75,121.0,482.05,399.49
2018,9,22,7,0,570.0,51.0,2.7,11.4,168.0,585.72,485.99
2018,9,22,7,15,631.5,56.5,2.65,12.25,220.0,655.99,540.79
2018,9,22,7,30,693.0,62.0,2.6,13.1,272.0,720.14,587.64
2018,9,22,7,45,734.0,66.0,2.55,13.95,324.5,770.58,621.77
2018,9,22,8,0,775.0,70.0,2.5,14.8,377.0,818.95,652.81
2018,9,22,8,15,802.5,73.5,2.45,15.7,427.0,851.89,671.48
2018,9,22,8,30,830.0,77.0,2.4,16.6,477.0,881.8,687.54
2018,9,22,8,45,850.5,79.5,2.4,17.5,523.0,900.69,696.01
2018,9,22,9,0,871.0,82.0,2.4,18.4,569.0,906.36,695.4
2018,9,22,9,15,883.5,85.0,2.45,19.3,609.5,911.52,695.14
2018,9,22,9,30,896.0,88.0,2.5,20.2,650.0,912.92,692.47
2018,9,22,9,45,904.0,91.0,2.5,21.1,684.0,906.5,684.26
2018,9,22,10,0,912.0,94.0,2.5,22.0,718.0,896.29,673.78
2018,9,22,10,15,920.5,94.5,2.6,22.7,746.0,880.02,660.76
2018,9,22,10,30,929.0,95.0,2.7,23.4,774.0,860.05,645.41
2018,9,22,10,45,935.0,96.0,2.85,24.1,795.0,834.96,627.01
2018,9,22,11,0,941.0,97.0,3.0,24.8,816.0,806.37,606.23
2018,9,22,11,15,944.5,98.0,3.1,25.35,829.0,772.58,581.72
2018,9,22,11,30,948.0,99.0,3.2,25.9,842.0,735.66,553.12
2018,9,22,11,45,949.5,98.5,3.35,26.5,846.0,693.16,520.16
2018,9,22,12,0,951.0,98.0,3.5,27.1,850.0,648.07,484.6
2018,9,22,12,15,953.0,96.5,3.6,27.35,847.0,600.01,446.49
2018,9,22,12,30,955.0,95.0,3.7,27.6,844.0,549.72,405.64
2018,9,22,12,45,956.5,92.5,3.8,27.85,833.0,496.38,361.35
2018,9,22,13,0,958.0,90.0,3.9,28.1,822.0,441.29,314.49
2018,9,22,13,15,908.0,107.5,3.95,28.0,787.0,382.72,265.43
2018,9,22,13,30,858.0,125.0,4.0,27.9,752.0,322.4,215.23
2018,9,22,13,45,862.5,117.5,4.05,27.8,728.0,264.33,165.88
2018,9,22,14,0,867.0,110.0,4.1,27.7,704.0,205.36,118.56
2018,9,22,14,15,889.5,96.0,4.1,27.45,679.5,151.71,81.98
2018,9,22,14,30,912.0,82.0,4.1,27.2,655.0,87.94,53.86
2018,9,22,14,45,898.0,80.0,4.1,26.95,614.0,72.58,55.07
2018,9,22,15,0,884.0,78.0,4.1,26.7,573.0,71.13,54.09
2018,9,22,15,15,865.0,75.5,4.1,26.7,527.0,69.17,52.63
2018,9,22,15,30,846.0,73.0,4.1,26.7,481.0,59.65,44.81
2018,9,22,15,45,820.5,70.0,3.95,25.85,431.5,57.86,43.62
2018,9,22,16,0,795.0,67.0,3.8,25.0,382.0,56.05,42.39
2018,9,22,16,15,758.5,62.5,3.65,24.2,329.5,52.92,39.97
2018,9,22,16,30,722.0,58.0,3.5,23.4,277.0,49.74,37.44
2018,9,22,16,45,664.0,53.0,3.3,22.55,225.0,45.96,34.27
2018,9,22,17,0,606.0,48.0,3.1,21.7,173.0,38.76,27.97
2018,9,22,17,15,507.5,40.5,3.0,20.5,124.5,33.05,22.77
2018,9,22,17,30,409.0,33.0,2.9,19.3,76.0,27.4,17.1
2018,9,22,17,45,249.5,21.5,2.8,18.1,43.5,18.03,0.0
2018,9,22,18,0,90.0,10.0,2.7,16.9,11.0,8.54,0.0
2018,9,22,18,15,45.0,5.0,2.9,16.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,23,5,45,40.5,5.0,3.35,9.85,5.0,0.0,0.0
2018,9,23,6,0,81.0,10.0,3.5,9.9,10.0,66.17,0.0
2018,9,23,6,15,235.5,21.5,3.55,10.45,41.5,232.49,27.12
2018,9,23,6,30,390.0,33.0,3.6,11.0,73.0,393.8,315.39
2018,9,23,6,45,489.0,40.5,3.7,11.6,120.0,492.72,408.53
2018,9,23,7,0,588.0,48.0,3.8,12.2,167.0,595.21,494.93
2018,9,23,7,15,647.0,53.5,3.75,12.9,219.0,656.62,543.99
2018,9,23,7,30,706.0,59.0,3.7,13.6,271.0,725.93,596.08
2018,9,23,7,45,744.0,63.0,3.65,14.35,322.5,773.6,629.06
2018,9,23,8,0,782.0,67.0,3.6,15.1,374.0,819.16,659.04
2018,9,23,8,15,808.0,70.0,3.5,15.8,423.0,849.96,677.03
2018,9,23,8,30,834.0,73.0,3.4,16.5,472.0,877.75,692.38
2018,9,23,8,45,853.5,76.0,3.35,17.2,518.0,886.61,694.25
2018,9,23,9,0,873.0,79.0,3.3,17.9,564.0,901.74,700.73
2018,9,23,9,15,888.0,80.5,3.3,18.75,604.5,907.3,700.42
2018,9,23,9,30,903.0,82.0,3.3,19.6,645.0,909.14,697.73
2018,9,23,9,45,914.0,83.0,3.3,20.4,679.5,903.04,689.9
2018,9,23,10,0,925.0,84.0,3.3,21.2,714.0,893.14,679.71
2018,9,23,10,15,933.0,84.5,3.3,21.9,741.5,876.32,665.28
2018,9,23,10,30,941.0,85.0,3.3,22.6,769.0,855.8,648.55
2018,9,23,10,45,946.5,86.0,3.35,23.3,789.5,830.17,628.78
2018,9,23,11,0,952.0,87.0,3.4,24.0,810.0,801.03,606.72
2018,9,23,11,15,955.0,87.5,3.45,24.55,822.5,766.21,581.1
2018,9,23,11,30,958.0,88.0,3.5,25.1,835.0,728.31,551.23
2018,9,23,11,45,959.5,87.5,3.6,25.65,839.0,685.6,517.63
2018,9,23,12,0,961.0,87.0,3.7,26.2,843.0,640.29,481.45
2018,9,23,12,15,961.0,86.5,3.85,26.3,839.0,591.75,442.95
2018,9,23,12,30,961.0,86.0,4.0,26.4,835.0,541.11,401.71
2018,9,23,12,45,959.5,85.0,4.1,26.5,823.0,487.53,356.94
2018,9,23,13,0,958.0,84.0,4.2,26.6,811.0,432.43,309.76
2018,9,23,13,15,953.5,83.0,4.3,26.45,791.0,375.08,260.15
2018,9,23,13,30,949.0,82.0,4.4,26.3,771.0,316.99,209.45
2018,9,23,13,45,942.5,80.5,4.45,26.15,743.5,257.62,158.61
2018,9,23,14,0,936.0,79.0,4.5,26.0,716.0,198.23,111.17
2018,9,23,14,15,873.5,94.5,4.5,25.7,665.5,145.3,79.1
2018,9,23,14,30,811.0,110.0,4.5,25.4,615.0,89.58,59.26
2018,9,23,14,45,852.0,91.0,4.45,25.05,591.0,69.66,53.1
2018,9,23,15,0,893.0,72.0,4.4,24.7,567.0,67.31,51.36
2018,9,23,15,15,874.0,70.0,4.4,24.7,521.5,65.59,50.08
2018,9,23,15,30,855.0,68.0,4.4,24.7,476.0,63.79,48.73
2018,9,23,15,45,830.5,65.0,4.25,23.8,426.5,54.38,41.05
2018,9,23,16,0,806.0,62.0,4.1,22.9,377.0,52.43,39.68
2018,9,23,16,15,770.5,58.0,4.0,22.1,325.5,49.56,37.44
2018,9,23,16,30,735.0,54.0,3.9,21.3,274.0,46.65,35.1
2018,9,23,16,45,678.0,49.0,3.75,20.5,221.5,42.73,31.75
2018,9,23,17,0,621.0,44.0,3.6,19.7,169.0,38.84,28.25
2018,9,23,17,15,522.5,37.5,3.4,18.55,121.5,33.43,23.24
2018,9,23,17,30,424.0,31.0,3.2,17.4,74.0,25.81,15.7
2018,9,23,17,45,259.0,20.5,3.0,16.25,42.0,17.27,0.0
2018,9,23,18,0,94.0,10.0,2.8,15.1,10.0,8.54,0.0
2018,9,23,18,15,47.0,5.0,2.8,14.5,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.95,8.65,5.0,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.9,8.9,10.0,75.26,0.0
2018,9,24,6,15,261.0,20.5,0.95,9.7,42.0,248.48,0.0
2018,9,24,6,30,428.0,31.0,1.0,10.5,74.0,420.41,328.95
2018,9,24,6,45,528.5,38.0,1.05,11.25,122.5,519.99,420.85
2018,9,24,7,0,629.0,45.0,1.1,12.0,171.0,615.89,498.29
2018,9,24,7,15,688.0,50.0,1.05,12.85,224.0,685.55,550.01
2018,9,24,7,30,747.0,55.0,1.0,13.7,277.0,754.58,597.64
2018,9,24,7,45,785.0,58.0,0.95,14.5,329.5,801.21,626.59
2018,9,24,8,0,823.0,61.0,0.9,15.3,382.0,845.65,652.6
2018,9,24,8,15,848.5,64.0,0.95,16.55,432.0,866.57,662.12
2018,9,24,8,30,874.0,67.0,1.0,17.8,482.0,894.01,675.97
2018,9,24,8,45,892.0,69.0,1.1,19.1,528.0,910.0,682.53
2018,9,24,9,0,910.0,71.0,1.2,20.4,574.0,922.47,686.84
2018,9,24,9,15,922.5,73.5,1.2,21.6,615.0,926.84,684.6
2018,9,24,9,30,935.0,76.0,1.2,22.8,656.0,927.34,680.1
2018,9,24,9,45,943.5,77.5,1.2,24.0,690.0,919.21,670.28
2018,9,24,10,0,952.0,79.0,1.2,25.2,724.0,907.21,658.32
2018,9,24,10,15,959.0,80.5,1.1,25.85,752.0,890.09,643.27
2018,9,24,10,30,966.0,82.0,1.0,26.5,780.0,869.15,626.05
2018,9,24,10,45,970.5,82.5,0.9,27.15,800.0,841.48,604.78
2018,9,24,11,0,975.0,83.0,0.8,27.8,820.0,810.31,581.55
2018,9,24,11,15,977.5,83.5,0.75,28.2,832.0,774.34,556.69
2018,9,24,11,30,980.0,84.0,0.7,28.6,844.0,735.25,527.81
2018,9,24,11,45,981.5,84.0,0.65,29.05,848.5,692.12,495.72
2018,9,24,12,0,983.0,84.0,0.6,29.5,853.0,646.29,461.22
2018,9,24,12,15,981.5,84.0,0.7,29.7,848.5,596.37,425.15
2018,9,24,12,30,980.0,84.0,0.8,29.9,844.0,544.42,386.2
2018,9,24,12,45,976.0,84.0,0.9,30.15,831.0,489.61,343.59
2018,9,24,13,0,972.0,84.0,1.0,30.4,818.0,433.47,298.44
2018,9,24,13,15,967.5,83.0,1.15,30.45,797.5,375.33,250.85
2018,9,24,13,30,963.0,82.0,1.3,30.5,777.0,316.43,201.78
2018,9,24,13,45,955.5,81.5,1.45,30.5,749.0,256.76,152.82
2018,9,24,14,0,948.0,81.0,1.6,30.5,721.0,197.13,107.19
2018,9,24,14,15,938.0,79.0,1.7,30.4,686.0,136.54,69.34
2018,9,24,14,30,928.0,77.0,1.8,30.3,651.0,76.8,57.52
2018,9,24,14,45,914.0,75.0,1.95,30.15,609.5,69.63,51.92
2018,9,24,15,0,900.0,73.0,2.1,30.0,568.0,68.08,50.84
2018,9,24,15,15,881.0,71.0,2.1,30.0,522.0,66.36,49.58
2018,9,24,15,30,862.0,69.0,2.1,30.0,476.0,64.55,48.25
2018,9,24,15,45,836.0,66.0,2.25,29.25,426.0,55.26,40.83
2018,9,24,16,0,810.0,63.0,2.4,28.5,376.0,53.31,39.47
2018,9,24,16,15,772.0,59.5,2.2,27.35,323.5,50.84,37.68
2018,9,24,16,30,734.0,56.0,2.0,26.2,271.0,48.37,35.82
2018,9,24,16,45,673.5,50.5,1.8,25.0,218.0,44.07,32.27
2018,9,24,17,0,613.0,45.0,1.6,23.8,165.0,39.79,28.53
2018,9,24,17,15,511.0,38.0,1.8,22.55,117.5,31.17,20.84
2018,9,24,17,30,409.0,31.0,2.0,21.3,70.0,25.91,15.19
2018,9,24,17,45,237.5,19.0,2.15,20.0,38.5,15.99,0.0
2018,9,24,18,0,66.0,7.0,2.3,18.7,7.0,5.97,0.0
2018,9,24,18,15,33.0,3.5,2.65,18.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,9,25,5,45,33.0,3.5,1.6,8.25,3.5,0.0,0.0
2018,9,25,6,0,66.0,7.0,1.5,8.4,7.0,52.7,0.0
2018,9,25,6,15,235.5,19.0,1.65,9.1,38.5,226.42,0.0
2018,9,25,6,30,405.0,31.0,1.8,9.8,70.0,401.57,315.53
2018,9,25,6,45,505.5,38.0,1.9,10.5,117.0,500.4,410.6
2018,9,25,7,0,606.0,45.0,2.0,11.2,164.0,595.16,489.76
2018,9,25,7,15,665.5,50.0,1.8,12.05,216.0,664.61,542.59
2018,9,25,7,30,725.0,55.0,1.6,12.9,268.0,733.45,590.83
2018,9,25,7,45,764.0,59.0,1.45,13.8,320.5,781.83,621.17
2018,9,25,8,0,803.0,63.0,1.3,14.7,373.0,828.12,648.13
2018,9,25,8,15,829.5,65.5,1.25,15.7,422.5,858.56,663.73
2018,9,25,8,30,856.0,68.0,1.2,16.7,472.0,876.38,670.29
2018,9,25,8,45,875.0,70.5,1.15,17.7,518.0,893.75,676.48
2018,9,25,9,0,894.0,73.0,1.1,18.7,564.0,907.61,680.21
2018,9,25,9,15,907.0,75.0,1.1,19.7,604.5,911.75,678.4
2018,9,25,9,30,920.0,77.0,1.1,20.7,645.0,912.09,674.39
2018,9,25,9,45,929.5,79.0,1.15,21.65,679.5,905.49,667.02
2018,9,25,10,0,939.0,81.0,1.2,22.6,714.0,895.02,657.39
2018,9,25,10,15,946.5,82.0,1.3,23.45,741.5,877.89,644.57
2018,9,25,10,30,954.0,83.0,1.4,24.3,769.0,857.0,629.4
2018,9,25,10,45,958.5,84.0,1.5,25.15,789.0,830.08,610.3
2018,9,25,11,0,963.0,85.0,1.6,26.0,809.0,799.68,588.91
2018,9,25,11,15,966.0,85.5,1.65,26.75,821.5,764.37,563.62
2018,9,25,11,30,969.0,86.0,1.7,27.5,834.0,725.93,534.38
2018,9,25,11,45,970.0,86.0,1.75,28.25,837.5,682.83,501.39
2018,9,25,12,0,971.0,86.0,1.8,29.0,841.0,637.12,465.89
2018,9,25,12,15,969.0,86.5,1.85,29.4,836.5,587.84,427.61
2018,9,25,12,30,967.0,87.0,1.9,29.8,832.0,536.59,386.82
2018,9,25,12,45,963.5,87.0,2.0,30.15,819.5,482.56,343.06
2018,9,25,13,0,960.0,87.0,2.1,30.5,807.0,427.18,297.01
2018,9,25,13,15,955.0,86.0,2.2,30.6,786.5,369.46,248.49
2018,9,25,13,30,950.0,85.0,2.3,30.7,766.0,311.06,198.99
2018,9,25,13,45,942.5,84.0,2.45,30.75,738.0,251.72,149.9
2018,9,25,14,0,935.0,83.0,2.6,30.8,710.0,192.45,104.61
2018,9,25,14,15,924.5,81.5,2.7,30.6,675.0,132.9,68.24
2018,9,25,14,30,914.0,80.0,2.8,30.4,640.0,74.24,55.49
2018,9,25,14,45,899.5,78.0,2.95,30.25,599.0,71.35,53.35
2018,9,25,15,0,885.0,76.0,3.1,30.1,558.0,69.83,52.3
2018,9,25,15,15,865.5,73.5,3.1,30.1,512.0,67.81,50.79
2018,9,25,15,30,846.0,71.0,3.1,30.1,466.0,58.48,43.23
2018,9,25,15,45,818.0,68.0,3.35,29.05,416.0,56.6,42.02
2018,9,25,16,0,790.0,65.0,3.6,28.0,366.0,54.71,40.76
2018,9,25,16,15,749.5,61.0,3.65,26.85,313.5,51.9,38.68
2018,9,25,16,30,709.0,57.0,3.7,25.7,261.0,49.09,36.51
2018,9,25,16,45,647.0,51.5,3.8,24.55,209.0,44.85,32.97
2018,9,25,17,0,585.0,46.0,3.9,23.4,157.0,37.32,26.4
2018,9,25,17,15,480.5,38.0,3.95,22.0,110.5,31.16,20.8
2018,9,25,17,30,376.0,30.0,4.0,20.6,64.0,25.06,14.15
2018,9,25,17,45,216.0,18.5,4.05,19.25,35.0,15.79,0.0
2018,9,25,18,0,56.0,7.0,4.1,17.9,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,4.0,17.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,26,5,45,29.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,9,26,6,0,58.0,6.0,1.8,9.2,6.0,5.12,0.0
2018,9,26,6,15,216.5,18.0,2.0,9.85,35.5,209.45,0.0
2018,9,26,6,30,375.0,30.0,2.2,10.5,65.0,376.53,293.67
2018,9,26,6,45,475.5,38.0,2.45,11.2,111.5,475.29,391.15
2018,9,26,7,0,576.0,46.0,2.7,11.9,158.0,578.3,478.2
2018,9,26,7,15,472.5,69.0,2.55,12.8,178.5,530.7,441.43
2018,9,26,7,30,369.0,92.0,2.4,13.7,199.0,470.76,392.75
2018,9,26,7,45,339.0,116.0,2.25,14.55,228.5,476.82,394.74
2018,9,26,8,0,309.0,140.0,2.1,15.4,258.0,459.38,377.77
2018,9,26,8,15,467.5,129.5,2.0,16.4,335.0,606.64,490.59
2018,9,26,8,30,626.0,119.0,1.9,17.4,412.0,744.36,586.72
2018,9,26,8,45,749.0,98.0,1.75,18.35,482.5,820.67,634.11
2018,9,26,9,0,872.0,77.0,1.6,19.3,553.0,889.91,674.99
2018,9,26,9,15,864.5,86.5,1.5,20.3,587.5,884.7,665.1
2018,9,26,9,30,857.0,96.0,1.4,21.3,622.0,884.84,659.84
2018,9,26,9,45,858.5,102.5,1.3,22.3,653.5,876.34,648.96
2018,9,26,10,0,860.0,109.0,1.2,23.3,685.0,864.14,635.98
2018,9,26,10,15,845.5,120.0,1.2,24.25,705.0,839.91,616.89
2018,9,26,10,30,831.0,131.0,1.2,25.2,725.0,812.59,596.12
2018,9,26,10,45,838.5,132.0,1.15,26.15,745.5,789.49,577.73
2018,9,26,11,0,846.0,133.0,1.1,27.1,766.0,763.0,556.47
2018,9,26,11,15,825.5,145.5,1.1,27.95,771.0,724.5,527.14
2018,9,26,11,30,805.0,158.0,1.1,28.8,776.0,684.27,496.56
2018,9,26,11,45,798.0,162.0,1.15,29.6,777.0,643.72,466.16
2018,9,26,12,0,791.0,166.0,1.2,30.4,778.0,601.5,434.02
2018,9,26,12,15,846.5,140.0,1.2,31.0,791.5,565.5,405.63
2018,9,26,12,30,902.0,114.0,1.2,31.6,805.0,523.87,371.99
2018,9,26,12,45,878.5,121.5,1.2,32.2,786.0,469.83,328.87
2018,9,26,13,0,855.0,129.0,1.2,32.8,767.0,413.77,283.66
2018,9,26,13,15,816.5,140.0,1.2,32.9,736.0,358.55,239.38
2018,9,26,13,30,778.0,151.0,1.2,33.0,705.0,300.6,193.29
2018,9,26,13,45,783.0,141.5,1.2,33.15,681.0,250.92,152.82
2018,9,26,14,0,788.0,132.0,1.2,33.3,657.0,194.7,110.76
2018,9,26,14,15,722.0,143.0,1.25,33.2,605.0,138.44,78.8
2018,9,26,14,30,656.0,154.0,1.3,33.1,553.0,98.81,74.48
2018,9,26,14,45,741.0,122.0,1.35,33.05,544.5,81.72,61.02
2018,9,26,15,0,826.0,90.0,1.4,33.0,536.0,70.05,51.78
2018,9,26,15,15,806.5,85.5,1.4,33.0,490.0,67.64,49.99
2018,9,26,15,30,787.0,81.0,1.4,33.0,444.0,65.13,48.12
2018,9,26,15,45,755.5,77.5,1.65,32.15,395.0,63.16,46.85
2018,9,26,16,0,724.0,74.0,1.9,31.3,346.0,61.19,45.55
2018,9,26,16,15,666.5,70.5,1.95,29.95,292.5,54.08,39.97
2018,9,26,16,30,609.0,67.0,2.0,28.6,239.0,52.13,38.6
2018,9,26,16,45,539.5,59.5,2.05,27.25,189.0,46.99,34.37
2018,9,26,17,0,470.0,52.0,2.1,25.9,139.0,41.83,29.89
2018,9,26,17,15,371.0,41.5,2.65,24.55,96.5,33.91,22.77
2018,9,26,17,30,272.0,31.0,3.2,23.2,54.0,25.89,14.06
2018,9,26,17,45,152.5,18.0,3.7,21.9,29.0,15.36,0.0
2018,9,26,18,0,33.0,5.0,4.2,20.6,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.2,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,2.35,9.55,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,2.4,9.6,5.0,4.27,0.0
2018,9,27,6,15,146.0,19.0,2.55,10.1,30.5,123.46,0.0
2018,9,27,6,30,256.0,33.0,2.7,10.6,56.0,288.85,223.93
2018,9,27,6,45,392.0,41.5,2.85,11.1,103.5,411.85,341.54
2018,9,27,7,0,528.0,50.0,3.0,11.6,151.0,542.84,451.86
2018,9,27,7,15,592.0,56.5,2.9,12.4,201.5,614.73,509.32
2018,9,27,7,30,656.0,63.0,2.8,13.2,252.0,686.82,563.53
2018,9,27,7,45,697.5,68.0,2.7,14.0,303.0,736.6,597.93
2018,9,27,8,0,739.0,73.0,2.6,14.8,354.0,779.39,625.52
2018,9,27,8,15,767.0,76.5,2.55,15.65,402.0,811.81,644.66
2018,9,27,8,30,795.0,80.0,2.5,16.5,450.0,841.25,661.1
2018,9,27,8,45,815.5,83.5,2.4,17.35,495.0,860.66,669.66
2018,9,27,9,0,836.0,87.0,2.3,18.2,540.0,876.56,675.66
2018,9,27,9,15,812.5,102.0,2.3,19.1,569.0,863.22,662.2
2018,9,27,9,30,789.0,117.0,2.3,20.0,598.0,845.96,646.58
2018,9,27,9,45,759.5,134.0,2.25,20.85,618.0,827.53,630.16
2018,9,27,10,0,730.0,151.0,2.2,21.7,638.0,801.28,608.6
2018,9,27,10,15,661.5,185.0,2.25,22.45,639.5,757.45,574.9
2018,9,27,10,30,593.0,219.0,2.3,23.2,641.0,711.41,538.87
2018,9,27,10,45,580.5,233.0,2.35,23.9,655.5,685.49,518.22
2018,9,27,11,0,568.0,247.0,2.4,24.6,670.0,662.71,499.44
2018,9,27,11,15,611.0,232.5,2.45,25.1,693.5,654.26,492.0
2018,9,27,11,30,654.0,218.0,2.5,25.6,717.0,637.67,478.42
2018,9,27,11,45,586.5,248.0,2.55,26.1,697.0,583.87,436.93
2018,9,27,12,0,519.0,278.0,2.6,26.6,677.0,535.92,399.6
2018,9,27,12,15,607.5,241.0,2.65,26.85,705.5,520.17,386.12
2018,9,27,12,30,696.0,204.0,2.7,27.1,734.0,494.04,363.58
2018,9,27,12,45,803.0,152.0,2.75,27.3,754.0,457.35,331.57
2018,9,27,13,0,910.0,100.0,2.8,27.5,774.0,410.89,290.05
2018,9,27,13,15,907.5,97.5,2.9,27.4,754.5,355.26,242.39
2018,9,27,13,30,905.0,95.0,3.0,27.3,735.0,298.81,193.8
2018,9,27,13,45,869.0,103.0,3.1,27.2,698.5,242.67,148.02
2018,9,27,14,0,833.0,111.0,3.2,27.1,662.0,182.1,103.1
2018,9,27,14,15,772.0,122.5,3.35,26.75,612.5,132.77,76.51
2018,9,27,14,30,711.0,134.0,3.5,26.4,563.0,87.26,67.3
2018,9,27,14,45,723.5,119.0,3.65,26.0,530.0,79.76,61.39
2018,9,27,15,0,736.0,104.0,3.8,25.6,497.0,71.9,55.1
2018,9,27,15,15,694.5,104.5,3.8,25.6,450.0,73.14,56.32
2018,9,27,15,30,653.0,105.0,3.8,25.6,403.0,74.65,57.78
2018,9,27,15,45,599.0,101.0,4.25,24.1,351.0,73.0,56.94
2018,9,27,16,0,545.0,97.0,4.7,22.6,299.0,71.44,56.14
2018,9,27,16,15,594.0,78.5,4.8,21.4,268.5,59.62,46.3
2018,9,27,16,30,643.0,60.0,4.9,20.2,238.0,47.09,35.63
2018,9,27,16,45,543.0,53.5,5.05,19.05,182.5,42.31,31.5
2018,9,27,17,0,443.0,47.0,5.2,17.9,127.0,37.62,27.24
2018,9,27,17,15,369.5,37.5,5.2,16.9,89.5,30.56,20.6
2018,9,27,17,30,296.0,28.0,5.2,15.9,52.0,23.36,11.9
2018,9,27,17,45,158.5,16.0,5.2,14.85,27.5,13.66,0.0
2018,9,27,18,0,21.0,4.0,5.2,13.8,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.1,13.45,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,2.75,9.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,9,28,6,15,15.0,11.0,3.0,10.2,12.0,20.37,0.0
2018,9,28,6,30,23.0,20.0,3.2,10.6,22.0,46.97,31.61
2018,9,28,6,45,11.5,32.0,3.4,11.0,33.0,39.88,28.52
2018,9,28,7,0,0.0,44.0,3.6,11.4,44.0,37.02,26.18
2018,9,28,7,15,1.0,52.5,3.65,11.85,53.0,44.7,33.04
2018,9,28,7,30,2.0,61.0,3.7,12.3,62.0,52.67,39.98
2018,9,28,7,45,2.0,59.5,3.7,12.7,60.5,51.03,38.47
2018,9,28,8,0,2.0,58.0,3.7,13.1,59.0,49.79,37.27
2018,9,28,8,15,6.5,99.0,3.7,13.6,102.0,90.85,72.11
2018,9,28,8,30,11.0,140.0,3.7,14.1,145.0,134.75,108.61
2018,9,28,8,45,44.5,181.0,3.65,14.55,204.5,220.45,179.85
2018,9,28,9,0,78.0,222.0,3.6,15.0,264.0,292.73,238.18
2018,9,28,9,15,108.5,246.0,3.65,15.65,309.0,340.72,275.76
2018,9,28,9,30,139.0,270.0,3.7,16.3,354.0,404.41,324.67
2018,9,28,9,45,291.5,254.5,3.75,16.9,443.5,526.54,420.87
2018,9,28,10,0,444.0,239.0,3.8,17.5,533.0,642.33,508.3
2018,9,28,10,15,661.0,171.0,3.9,18.0,628.5,740.38,582.41
2018,9,28,10,30,878.0,103.0,4.0,18.5,724.0,807.09,629.47
2018,9,28,10,45,896.5,98.5,4.1,19.0,747.5,786.73,612.88
2018,9,28,11,0,915.0,94.0,4.2,19.5,771.0,762.46,594.16
2018,9,28,11,15,918.0,94.5,4.3,19.75,782.5,728.43,567.61
2018,9,28,11,30,921.0,95.0,4.4,20.0,794.0,691.44,538.09
2018,9,28,11,45,922.0,95.0,4.5,20.25,797.5,649.97,504.67
2018,9,28,12,0,923.0,95.0,4.6,20.5,801.0,606.02,468.58
2018,9,28,12,15,921.0,95.0,4.7,20.5,796.0,558.25,429.07
2018,9,28,12,30,919.0,95.0,4.8,20.5,791.0,508.67,387.02
2018,9,28,12,45,913.5,95.5,4.85,20.55,778.0,456.43,341.6
2018,9,28,13,0,908.0,96.0,4.9,20.6,765.0,403.15,294.29
2018,9,28,13,15,902.5,95.5,4.95,20.45,745.0,348.29,245.2
2018,9,28,13,30,897.0,95.0,5.0,20.3,725.0,292.87,195.62
2018,9,28,13,45,889.5,93.0,5.05,20.2,697.5,235.69,146.32
2018,9,28,14,0,882.0,91.0,5.1,20.1,670.0,178.68,101.95
2018,9,28,14,15,870.5,89.5,5.2,19.7,636.0,122.11,68.68
2018,9,28,14,30,859.0,88.0,5.3,19.3,602.0,76.97,60.59
2018,9,28,14,45,843.5,86.0,5.35,18.95,562.0,66.86,52.18
2018,9,28,15,0,828.0,84.0,5.4,18.6,522.0,66.16,51.81
2018,9,28,15,15,806.0,80.5,5.4,18.6,476.5,64.28,50.35
2018,9,28,15,30,784.0,77.0,5.4,18.6,431.0,62.37,48.86
2018,9,28,15,45,756.0,73.0,5.4,17.55,383.0,59.95,47.12
2018,9,28,16,0,728.0,69.0,5.4,16.5,335.0,57.5,45.3
2018,9,28,16,15,687.5,64.0,5.35,15.8,285.0,54.07,42.49
2018,9,28,16,30,647.0,59.0,5.3,15.1,235.0,46.46,35.85
2018,9,28,16,45,582.5,52.5,5.2,14.4,185.5,41.89,31.74
2018,9,28,17,0,518.0,46.0,5.1,13.7,136.0,37.31,27.42
2018,9,28,17,15,408.0,37.0,4.85,13.1,93.0,30.41,20.73
2018,9,28,17,30,298.0,28.0,4.6,12.5,50.0,23.54,11.23
2018,9,28,17,45,159.5,15.5,4.4,11.9,26.0,13.23,0.0
2018,9,28,18,0,21.0,3.0,4.2,11.3,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,4.0,11.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,45,24.0,3.0,1.3,8.75,2.5,0.0,0.0
2018,9,29,6,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,9,29,6,15,127.5,16.5,1.65,9.75,25.0,107.16,0.0
2018,9,29,6,30,207.0,27.0,2.0,10.6,45.0,238.17,178.51
2018,9,29,6,45,158.5,47.5,2.3,11.5,66.5,213.99,176.59
2018,9,29,7,0,110.0,68.0,2.6,12.4,88.0,186.28,155.41
2018,9,29,7,15,129.5,82.5,2.6,13.0,113.5,217.02,182.77
2018,9,29,7,30,149.0,97.0,2.6,13.6,139.0,248.77,209.72
2018,9,29,7,45,135.5,122.0,2.6,14.2,166.0,267.04,223.38
2018,9,29,8,0,122.0,147.0,2.6,14.8,193.0,283.18,234.79
2018,9,29,8,15,157.5,170.0,2.5,15.3,237.0,338.49,278.94
2018,9,29,8,30,193.0,193.0,2.4,15.8,281.0,392.77,320.86
2018,9,29,8,45,247.0,206.5,2.25,16.35,331.0,469.4,379.0
2018,9,29,9,0,301.0,220.0,2.1,16.9,381.0,525.61,419.88
2018,9,29,9,15,389.5,211.0,2.1,17.4,435.5,603.06,476.88
2018,9,29,9,30,478.0,202.0,2.1,17.9,490.0,659.8,517.33
2018,9,29,9,45,547.5,194.0,2.1,18.35,541.5,697.01,542.71
2018,9,29,10,0,617.0,186.0,2.1,18.8,593.0,737.31,569.68
2018,9,29,10,15,628.0,192.0,2.2,19.2,620.5,731.72,563.72
2018,9,29,10,30,639.0,198.0,2.3,19.6,648.0,722.82,555.77
2018,9,29,10,45,666.0,193.0,2.45,19.95,673.0,712.34,547.45
2018,9,29,11,0,693.0,188.0,2.6,20.3,698.0,697.81,536.0
2018,9,29,11,15,566.0,238.0,2.65,20.55,658.5,619.68,476.07
2018,9,29,11,30,439.0,288.0,2.7,20.8,619.0,551.21,423.04
2018,9,29,11,45,347.5,324.5,2.8,21.05,587.5,493.82,378.59
2018,9,29,12,0,256.0,361.0,2.9,21.3,556.0,448.61,343.03
2018,9,29,12,15,194.0,358.0,3.0,21.4,505.0,391.71,299.53
2018,9,29,12,30,132.0,355.0,3.1,21.5,454.0,343.98,262.98
2018,9,29,12,45,202.0,346.5,3.2,21.55,495.5,351.79,267.43
2018,9,29,13,0,272.0,338.0,3.3,21.6,537.0,348.8,262.32
2018,9,29,13,15,314.5,319.0,3.4,21.6,543.0,324.86,240.97
2018,9,29,13,30,357.0,300.0,3.5,21.6,549.0,296.66,215.79
2018,9,29,13,45,455.5,252.0,3.6,21.65,557.0,249.77,173.93
2018,9,29,14,0,554.0,204.0,3.7,21.7,565.0,197.47,129.78
2018,9,29,14,15,710.0,144.0,3.8,21.5,581.0,128.5,79.06
2018,9,29,14,30,866.0,84.0,3.9,21.3,597.0,74.59,58.08
2018,9,29,14,45,850.5,81.5,4.0,21.15,557.0,72.86,56.83
2018,9,29,15,0,835.0,79.0,4.1,21.0,517.0,62.89,48.52
2018,9,29,15,15,813.5,76.0,4.1,21.0,471.5,61.27,47.29
2018,9,29,15,30,792.0,73.0,4.1,21.0,426.0,59.61,46.02
2018,9,29,15,45,644.0,88.5,4.2,20.3,354.0,64.85,50.85
2018,9,29,16,0,496.0,104.0,4.3,19.6,282.0,75.02,59.98
2018,9,29,16,15,486.0,88.0,4.2,19.05,240.5,66.51,52.79
2018,9,29,16,30,476.0,72.0,4.1,18.5,199.0,55.58,43.33
2018,9,29,16,45,406.5,62.5,4.0,17.95,154.5,49.14,37.59
2018,9,29,17,0,337.0,53.0,3.9,17.4,110.0,40.49,29.7
2018,9,29,17,15,208.0,39.0,3.65,16.7,70.0,29.9,19.84
2018,9,29,17,30,79.0,25.0,3.4,16.0,30.0,19.61,7.0
2018,9,29,17,45,48.5,14.0,3.15,15.35,16.0,11.95,0.0
2018,9,29,18,0,18.0,3.0,2.9,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,124.89,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,290.95,210.7
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,397.15,320.88
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,503.83,409.24
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,579.24,468.5
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,654.95,524.6
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,707.2,560.02
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,757.86,592.66
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,787.2,607.95
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,819.5,624.76
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,840.38,633.1
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,857.79,639.03
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,865.01,638.41
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,859.76,630.11
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,840.18,613.97
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,808.46,590.52
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,808.7,592.32
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,797.06,586.39
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,773.47,571.91
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,746.52,554.65
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,690.23,514.35
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,632.03,472.25
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,597.54,447.44
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,560.76,419.68
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,536.38,399.5
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,502.19,370.11
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,447.99,325.26
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,394.56,280.16
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,324.24,228.01
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,280.07,198.94
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,248.91,176.98
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,228.67,165.6
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,195.82,145.07
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,172.53,139.13
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,144.02,116.14
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,123.43,99.44
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,120.2,97.06
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,122.32,99.17
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,111.63,90.72
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,103.86,84.63
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,88.95,72.07
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,73.76,58.99
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,58.3,45.39
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,43.0,31.69
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,28.29,18.25
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,13.2,1.62
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,6.83,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
