Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,57.28,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,141.19,98.69
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,195.76,161.36
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,246.58,207.84
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,324.69,274.85
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,386.37,326.55
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,536.77,449.21
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,676.18,555.03
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,708.38,576.53
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,729.87,590.37
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,737.49,593.48
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,741.45,593.98
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,734.2,586.71
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,723.26,576.92
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,693.51,552.55
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,665.85,528.58
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,642.63,508.6
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,619.87,488.35
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,584.51,458.14
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,546.77,425.58
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,510.59,393.34
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,470.52,357.09
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,417.92,311.23
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,364.43,264.52
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,308.44,217.19
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,261.6,178.43
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,213.69,137.27
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,164.13,98.59
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,123.4,77.7
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,98.21,78.3
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,105.78,84.89
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,118.05,95.45
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,105.85,85.31
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,89.6,71.64
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,75.62,59.81
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,62.7,48.74
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,54.67,41.94
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,48.29,36.36
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,39.27,28.3
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,30.05,19.73
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,19.81,6.97
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,10.24,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,30.58,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,52.56,31.61
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,46.72,34.06
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,41.34,29.72
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,127.99,105.85
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,195.58,164.56
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,290.41,244.28
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,368.58,307.73
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,399.23,330.44
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,428.24,351.35
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,460.25,374.74
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,505.31,407.21
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,561.89,449.44
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,619.81,490.97
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,629.58,495.99
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,631.84,495.49
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,618.36,482.73
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,600.13,466.14
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,569.17,439.71
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,537.44,412.02
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,486.23,369.38
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,434.8,326.56
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,394.01,290.69
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,350.97,252.25
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,310.49,213.73
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,264.87,170.8
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,208.68,126.09
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,156.8,89.55
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,105.56,58.86
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,65.95,50.29
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,62.94,47.89
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,59.8,45.35
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,56.72,42.87
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,55.94,42.31
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,50.05,37.36
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,47.8,35.45
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,40.44,29.27
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,36.93,26.25
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,32.78,22.41
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,28.83,18.34
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,19.54,5.45
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,10.24,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,141.73,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,317.08,199.17
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,419.89,335.4
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,507.42,411.26
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,567.34,460.72
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,625.65,506.25
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,662.09,531.56
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,695.79,553.51
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,715.75,564.54
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,725.27,567.8
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,730.11,568.46
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,731.42,566.68
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,725.65,560.14
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,716.2,551.22
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,695.76,535.67
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,672.12,516.76
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,649.0,497.49
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,622.19,475.08
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,588.2,447.58
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,551.27,417.11
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,509.67,382.37
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,465.75,344.8
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,418.24,303.62
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,368.96,260.15
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,316.24,214.58
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,260.47,167.36
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,207.04,123.78
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,155.36,86.49
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,98.4,53.13
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,62.94,47.99
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,61.17,46.67
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,59.33,45.26
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,52.51,39.58
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,52.57,39.76
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,50.31,37.89
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,48.12,36.02
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,42.31,31.1
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,40.67,29.63
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,34.72,24.2
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,28.8,18.34
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,18.19,3.34
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,7.68,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,160.33,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,337.41,197.24
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,429.49,346.65
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,511.99,421.72
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,581.01,480.0
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,648.55,533.96
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,674.1,553.0
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,704.28,574.51
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,722.03,585.69
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,736.52,594.04
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,741.53,594.96
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,742.87,593.2
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,735.46,584.75
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,724.34,573.77
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,706.85,558.42
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,685.73,539.28
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,658.61,515.45
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,628.15,488.78
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,593.3,458.75
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,555.48,425.88
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,512.48,388.34
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,467.12,348.19
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,416.38,303.77
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,365.79,259.08
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,301.21,207.54
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,254.5,172.29
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,208.67,140.6
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,181.85,126.81
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,148.13,105.55
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,123.56,98.25
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,101.94,80.5
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,85.23,66.7
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,88.18,69.4
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,98.13,77.99
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,82.29,64.7
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,69.4,53.77
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,56.31,42.87
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,44.93,33.15
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,37.71,26.66
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,28.08,17.6
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,17.39,1.22
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,6.83,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,57.11,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,135.39,68.38
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,163.44,131.8
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,193.79,161.69
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,244.15,206.38
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,294.36,249.5
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,338.01,285.34
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,380.68,319.01
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,446.86,370.17
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,494.73,405.31
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,499.48,405.59
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,501.97,404.38
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,501.43,400.68
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,498.81,395.44
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,510.79,402.92
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,518.95,407.11
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,535.96,418.31
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,551.32,427.27
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,562.65,433.0
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,560.83,427.56
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,513.22,387.58
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,464.65,346.2
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,411.55,301.14
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,357.76,255.18
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,310.37,211.74
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,263.5,168.61
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,208.67,122.63
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,152.65,81.45
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,97.1,53.7
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,65.79,50.64
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,56.45,42.86
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,54.54,41.38
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,52.77,40.01
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,51.03,38.64
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,52.45,39.92
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,49.83,37.66
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,46.0,34.47
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,42.28,31.2
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,34.47,24.11
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,26.43,16.28
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,17.06,0.0
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,7.68,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,121.54,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,291.16,126.54
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,399.58,321.39
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,506.48,418.12
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,564.06,468.48
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,620.22,514.85
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,647.62,536.13
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,679.81,559.88
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,698.36,572.48
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,713.8,582.31
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,718.84,583.68
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,720.25,582.42
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,714.22,575.77
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,704.48,566.46
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,687.9,551.3
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,667.73,532.75
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,641.86,509.52
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,612.64,483.44
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,578.29,453.46
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,540.97,420.58
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,498.74,383.09
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,454.12,342.95
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,407.02,300.3
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,358.05,255.44
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,306.49,208.35
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,253.82,161.1
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,199.62,115.44
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,144.94,75.64
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,89.06,47.76
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,58.23,44.45
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,56.72,43.3
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,55.15,42.08
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,53.42,40.72
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,51.63,39.27
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,48.16,36.32
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,40.66,29.8
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,38.15,27.71
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,35.74,25.56
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,31.03,21.18
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,26.46,16.19
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,16.37,0.0
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,8.54,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,123.14,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,291.58,95.67
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,406.85,328.18
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,520.14,431.95
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,581.48,485.73
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,641.09,535.04
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,677.07,563.21
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,703.17,582.34
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,721.56,594.94
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,736.71,604.6
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,740.88,604.94
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,741.39,602.56
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,733.71,594.11
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,722.31,583.09
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,704.93,566.53
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,683.9,546.74
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,656.59,522.23
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,625.92,494.88
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,590.12,463.4
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,551.42,429.12
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,507.88,390.57
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,462.0,349.36
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,413.61,305.55
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,363.52,259.7
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,311.33,212.05
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,258.27,164.55
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,203.09,118.31
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,147.54,78.23
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,90.95,50.51
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,61.75,47.6
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,60.26,46.46
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,58.7,45.24
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,55.91,42.95
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,53.03,40.55
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,45.48,34.05
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,43.14,32.01
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,39.86,29.29
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,36.65,26.46
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,31.53,21.6
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,26.53,16.01
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,16.44,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,8.54,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,117.76,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,278.96,49.68
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,392.76,313.73
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,502.1,415.85
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,562.26,468.97
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,620.97,517.89
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,657.7,546.02
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,684.7,565.17
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,703.14,576.87
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,718.45,585.72
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,723.27,586.84
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,724.52,585.3
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,718.12,578.48
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,708.02,569.03
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,690.45,552.85
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,669.32,533.6
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,642.29,509.86
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,611.95,483.22
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,577.03,452.67
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,539.21,419.3
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,497.02,381.79
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,452.44,341.62
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,404.32,298.09
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,354.45,252.46
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,302.38,204.97
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,249.22,157.42
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,194.34,111.57
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,139.16,72.07
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,83.39,45.58
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,56.75,43.45
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,55.21,42.26
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,53.61,41.01
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,51.49,39.28
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,49.29,37.46
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,46.53,35.1
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,39.88,29.28
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,36.92,26.79
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,34.04,24.22
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,29.29,19.73
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,24.67,14.39
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,16.01,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,6.83,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,81.91,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,201.04,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,331.77,267.22
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,444.7,376.27
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,518.05,441.77
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,590.15,503.1
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,636.23,539.81
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,673.87,568.04
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,701.7,587.62
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,725.77,603.61
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,736.88,609.28
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,743.99,611.83
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,740.53,606.21
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,733.02,596.92
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,711.19,576.56
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,690.99,557.2
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,664.24,532.64
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,634.16,505.25
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,598.8,473.82
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,560.51,439.54
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,517.61,400.96
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,472.33,359.75
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,423.67,315.06
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,372.93,268.15
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,319.23,218.77
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,263.97,169.04
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,207.74,122.21
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,151.55,82.4
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,95.46,56.63
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,64.59,50.38
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,63.39,49.48
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,62.21,48.59
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,60.57,47.29
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,58.98,46.0
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,56.54,43.92
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,54.16,41.82
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,45.34,34.32
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,41.02,30.52
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,34.83,24.64
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,28.78,17.52
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,17.45,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,5.97,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,90.42,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,216.7,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,354.85,278.03
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,472.93,389.35
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,542.36,447.62
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,602.9,495.12
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,646.29,527.48
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,686.51,555.75
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,709.94,571.04
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,729.75,583.27
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,717.31,573.37
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,705.91,564.06
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,680.58,543.06
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,652.35,519.83
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,642.68,510.21
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,629.51,497.67
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,608.62,479.55
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,584.63,458.83
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,555.3,433.28
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,523.31,405.29
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,485.92,372.92
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,446.48,338.3
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,403.04,299.86
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,358.2,259.78
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,310.47,217.44
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,262.12,175.31
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,212.11,134.62
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,162.57,99.76
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,112.8,75.73
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,92.56,74.95
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,90.23,73.22
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,87.97,71.51
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,84.48,68.7
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,81.01,65.86
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,75.35,60.98
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,65.81,52.58
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,57.3,45.24
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,48.66,37.49
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,37.5,27.08
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,26.19,15.21
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,16.22,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.41,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
